ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 00:00,2,0.000,ALERT,213.96,305.38,59.944,1449810003,"201051344000645","219011344069620",0.00,7.00,0,302.98,307.78,0.0,0.0,0.000,308419.3,308419.3,5988,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810005,13607.00
12/11/2015 00:00,2,0.000,ALERT,212.61,302.68,59.938,1449810003,"274151322000085","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,581927.1,581927.1,550,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810007,13608.00
12/11/2015 00:00,2,0.000,ALERT,213.96,305.08,59.944,1449810003,"201051344000633","219011344069620",0.00,6.30,0,301.47,307.18,0.0,0.0,0.000,301263.7,301263.7,5988,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810009,13609.00
12/11/2015 00:00,2,0.000,ALERT,213.51,305.08,59.949,1449810003,"201051344000469","219011344069620",0.00,6.00,0,302.07,307.48,0.0,0.0,0.000,302167.7,302167.7,5993,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810011,13610.00
12/11/2015 00:00,2,0.000,ALERT,212.16,302.07,59.907,1449810003,"201051344000646","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,307120.6,307120.6,10643,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810013,13611.00
12/11/2015 00:00,2,0.000,ALERT,211.93,301.47,59.938,1449810003,"274151322000052","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,589516.1,589516.1,551,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810015,13612.00
12/11/2015 00:00,2,0.000,ALERT,212.38,302.07,59.965,1449810003,"201051344000585","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,311738.1,311738.1,10651,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810016,13613.00
12/11/2015 00:00,2,0.000,ALERT,212.16,302.37,59.938,1449810003,"201051344001230","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,310228.4,310228.4,10673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810018,13614.00
12/11/2015 00:00,2,0.000,ALERT,212.61,302.37,59.933,1449810003,"201051344000582","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,305020.7,305020.7,10646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810020,13615.00
12/11/2015 00:00,2,0.000,ALERT,211.93,302.07,59.912,1449810003,"201051344000955","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,313841.2,313841.2,10642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810022,13616.00
12/11/2015 00:00,2,0.000,ALERT,212.61,301.77,59.959,1449810003,"274151322000094","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,475415.1,475415.1,560,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810024,13617.00
12/11/2015 00:00,2,0.000,ALERT,213.51,305.98,59.949,1449810003,"201051344000579","219011344069620",0.00,7.00,0,303.58,308.69,0.0,0.0,0.000,315770.0,315770.0,5986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810026,13618.00
12/11/2015 00:00,2,0.000,ALERT,212.16,302.37,59.944,1449810003,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,312449.5,312449.5,10652,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810027,13619.00
12/11/2015 00:00,2,0.000,ALERT,212.16,302.07,59.886,1449810003,"201051344000438","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,314153.2,314153.2,10647,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810029,13620.00
12/11/2015 00:00,2,0.000,ALERT,212.38,301.47,59.907,1449810003,"201051344000417","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,308292.9,308292.9,10650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810031,13621.00
12/11/2015 00:00,2,0.000,ALERT,212.61,303.28,59.901,1449810003,"274151322000083","219011344069620",0.00,7.30,0,300.57,305.08,0.0,0.0,0.000,583986.5,583986.5,552,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810033,13622.00
12/11/2015 00:00,2,0.000,ALERT,213.06,302.98,59.922,1449810003,"274151322000076","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,620291.0,620291.0,551,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810035,13623.00
12/11/2015 00:00,2,0.000,ALERT,213.29,305.68,59.954,1449810003,"201051344000868","219011344069620",0.00,6.70,0,303.28,308.69,0.0,0.0,0.000,299944.2,299944.2,5984,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810036,13624.00
12/11/2015 00:00,2,0.000,ALERT,212.61,303.28,59.928,1449810003,"274151322000095","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,613201.5,613201.5,552,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810038,13625.00
12/11/2015 00:00,2,0.000,ALERT,213.06,305.08,59.944,1449810003,"201051344000988","219011344069620",0.00,6.70,0,300.57,307.18,0.0,0.0,0.000,300316.5,300316.5,5984,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810040,13626.00
12/11/2015 00:00,2,0.000,ALERT,212.16,301.17,59.944,1449810003,"201051344001025","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,312233.3,312233.3,10648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810042,13627.00
12/11/2015 00:00,2,0.000,ALERT,213.29,305.38,59.928,1449810003,"201051344000458","219011344069620",0.00,7.30,0,302.98,308.39,0.0,0.0,0.000,310105.1,310105.1,5985,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810044,13628.00
12/11/2015 00:00,2,0.000,ALERT,213.96,305.08,59.949,1449810003,"201051344000853","219011344069620",0.00,6.30,0,302.98,307.78,0.0,0.0,0.000,307021.2,307021.2,5987,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810046,13629.00
12/11/2015 00:00,2,0.000,ALERT,212.83,302.37,59.949,1449810003,"201051344000685","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,313850.9,313850.9,10656,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810047,13630.00
12/11/2015 00:00,2,0.000,ALERT,212.38,301.47,59.970,1449810003,"201051344000917","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,311550.7,311550.7,10665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810049,13631.00
12/11/2015 00:00,2,0.000,ALERT,212.61,302.68,59.986,1449810003,"201051344001145","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,314635.9,314635.9,10670,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810051,13632.00
12/11/2015 00:00,2,0.000,ALERT,212.61,301.77,59.954,1449810003,"201051344000651","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,308693.9,308693.9,10651,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810053,13633.00
12/11/2015 00:00,2,0.000,ALERT,212.16,301.77,59.981,1449810003,"274151322000088","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,567133.1,567133.1,552,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810055,13634.00
12/11/2015 00:00,2,0.000,ALERT,213.06,301.47,59.954,1449810003,"274151322000068","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,475345.4,475345.4,560,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810056,13635.00
12/11/2015 00:00,2,0.000,ALERT,211.93,302.07,59.954,1449810003,"201051344001135","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,305362.0,305362.0,10642,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810058,13636.00
12/11/2015 00:00,2,0.000,ALERT,213.06,305.68,59.928,1449810003,"201051344000594","219011344069620",0.00,6.70,0,302.98,308.09,0.0,0.0,0.000,311281.0,311281.0,5986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810060,13637.00
12/11/2015 00:00,2,0.000,ALERT,212.61,302.07,59.938,1449810003,"201051344001203","219011344069620",0.00,6.70,0,300.87,306.58,0.0,0.0,0.000,311618.3,311618.3,10652,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810062,13638.00
12/11/2015 00:00,2,0.000,ALERT,212.38,302.37,59.965,1449810003,"274151322000054","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,579218.6,579218.6,550,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810063,13639.00
12/11/2015 00:00,2,0.000,ALERT,213.74,305.08,59.970,1449810003,"201051344000867","219011344069620",0.00,7.00,0,302.37,308.09,0.0,0.0,0.000,300401.7,300401.7,5983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810065,13640.00
12/11/2015 00:00,2,0.000,ALERT,212.16,302.07,59.959,1449810003,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,309694.2,309694.2,10666,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810067,13641.00
12/11/2015 00:00,2,0.000,ALERT,213.51,305.38,59.954,1449810003,"201051344000900","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,313471.8,313471.8,5993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810069,13642.00
12/11/2015 00:00,2,0.000,ALERT,213.74,304.78,59.959,1449810003,"201051344000648","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,307193.1,307193.1,5980,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810071,13643.00
12/11/2015 00:00,2,0.000,ALERT,213.51,305.98,59.922,1449810003,"201051344000569","219011344069620",0.00,6.70,0,303.88,308.69,0.0,0.0,0.000,314798.3,314798.3,5984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810073,13644.00
12/11/2015 00:00,2,0.000,ALERT,213.51,305.38,59.965,1449810003,"201051344000983","219011344069620",0.00,6.70,0,303.58,308.39,0.0,0.0,0.000,310121.8,310121.8,5985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810075,13645.00
12/11/2015 00:00,2,0.000,ALERT,213.29,304.78,59.965,1449810003,"201051344001158","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,305676.7,305676.7,5983,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810076,13646.00
12/11/2015 00:00,2,0.000,ALERT,213.96,305.98,59.917,1449810003,"201051344000576","219011344069620",0.00,6.30,0,303.58,308.09,0.0,0.0,0.000,307654.8,307654.8,5987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810078,13647.00
12/11/2015 00:00,2,0.000,ALERT,212.38,301.47,59.954,1449810003,"274151322000087","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,554707.4,554707.4,559,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810080,13648.00
12/11/2015 00:15,2,0.000,ALERT,213.96,305.08,59.991,1449810903,"201051344000645","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,308419.3,308419.3,5990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810905,13649.00
12/11/2015 00:15,2,0.000,ALERT,212.38,301.47,59.986,1449810903,"274151322000085","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,581927.1,581927.1,552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810907,13650.00
12/11/2015 00:15,2,0.000,ALERT,213.96,304.78,60.018,1449810903,"201051344000633","219011344069620",0.00,6.30,0,300.87,306.58,0.0,0.0,0.000,301263.7,301263.7,5990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810909,13651.00
12/11/2015 00:15,2,0.000,ALERT,213.51,305.08,59.991,1449810903,"201051344000469","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,302167.7,302167.7,5995,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810911,13652.00
12/11/2015 00:15,2,0.000,ALERT,212.16,302.07,59.996,1449810903,"201051344000646","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,307120.6,307120.6,10645,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810913,13653.00
12/11/2015 00:15,2,0.000,ALERT,211.93,302.07,59.991,1449810903,"274151322000052","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,589516.1,589516.1,553,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810914,13654.00
12/11/2015 00:15,2,0.000,ALERT,212.61,302.37,59.986,1449810903,"201051344000585","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,311738.1,311738.1,10653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810916,13655.00
12/11/2015 00:15,2,0.000,ALERT,212.38,302.37,59.981,1449810903,"201051344001230","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,310228.4,310228.4,10675,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810918,13656.00
12/11/2015 00:15,2,0.000,ALERT,213.06,303.28,59.986,1449810903,"201051344000582","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,305020.7,305020.7,10648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810920,13657.00
12/11/2015 00:15,2,0.000,ALERT,211.93,302.07,60.023,1449810903,"201051344000955","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,313841.2,313841.2,10644,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810922,13658.00
12/11/2015 00:15,2,0.000,ALERT,212.61,301.17,59.981,1449810903,"274151322000094","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,475415.1,475415.1,562,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810923,13659.00
12/11/2015 00:15,2,0.000,ALERT,213.51,305.98,59.975,1449810903,"201051344000579","219011344069620",0.00,7.00,0,303.28,308.09,0.0,0.0,0.000,315770.0,315770.0,5988,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810925,13660.00
12/11/2015 00:15,2,0.000,ALERT,212.38,302.68,59.981,1449810903,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,312449.5,312449.5,10654,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810927,13661.00
12/11/2015 00:15,2,0.000,ALERT,212.61,302.07,59.981,1449810903,"201051344000438","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,314153.2,314153.2,10649,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810929,13662.00
12/11/2015 00:15,2,0.000,ALERT,212.61,301.47,59.970,1449810903,"201051344000417","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,308292.9,308292.9,10652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810931,13663.00
12/11/2015 00:15,2,0.000,ALERT,212.38,302.07,59.970,1449810903,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.78,0.0,0.0,0.000,583986.5,583986.5,554,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810932,13664.00
12/11/2015 00:15,2,0.000,ALERT,212.83,302.07,59.949,1449810903,"274151322000076","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,620291.0,620291.0,553,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810934,13665.00
12/11/2015 00:15,2,0.000,ALERT,213.51,305.68,59.981,1449810903,"201051344000868","219011344069620",0.00,6.30,0,303.58,308.09,0.0,0.0,0.000,299944.2,299944.2,5986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810936,13666.00
12/11/2015 00:15,2,0.000,ALERT,212.38,302.37,59.981,1449810903,"274151322000095","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,613201.5,613201.5,554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810938,13667.00
12/11/2015 00:15,2,0.000,ALERT,213.29,304.78,59.975,1449810903,"201051344000988","219011344069620",0.00,6.70,0,300.27,306.58,0.0,0.0,0.000,300316.5,300316.5,5986,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810940,13668.00
12/11/2015 00:15,2,0.000,ALERT,212.16,301.47,59.975,1449810903,"201051344001025","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,312233.3,312233.3,10650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810942,13669.00
12/11/2015 00:15,2,0.000,ALERT,213.29,305.08,59.981,1449810903,"201051344000458","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,310105.1,310105.1,5987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810944,13670.00
12/11/2015 00:15,2,0.000,ALERT,213.96,304.78,60.007,1449810903,"201051344000853","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,307021.2,307021.2,5989,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810946,13671.00
12/11/2015 00:15,2,0.000,ALERT,212.83,302.37,59.981,1449810903,"201051344000685","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,313850.9,313850.9,10658,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810947,13672.00
12/11/2015 00:15,2,0.000,ALERT,212.61,301.77,59.986,1449810903,"201051344000917","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,311550.7,311550.7,10667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810949,13673.00
12/11/2015 00:15,2,0.000,ALERT,212.61,302.37,59.975,1449810903,"201051344001145","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,314635.9,314635.9,10672,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810951,13674.00
12/11/2015 00:15,2,0.000,ALERT,212.61,301.77,59.975,1449810903,"201051344000651","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,308693.9,308693.9,10653,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810953,13675.00
12/11/2015 00:15,2,0.000,ALERT,211.93,301.17,59.965,1449810903,"274151322000088","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,567133.1,567133.1,554,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810955,13676.00
12/11/2015 00:15,2,0.000,ALERT,213.06,300.57,59.975,1449810903,"274151322000068","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,475345.4,475345.4,562,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810957,13677.00
12/11/2015 00:15,2,0.000,ALERT,212.16,302.37,59.975,1449810903,"201051344001135","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,305362.0,305362.0,10644,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810958,13678.00
12/11/2015 00:15,2,0.000,ALERT,213.06,305.38,59.975,1449810903,"201051344000594","219011344069620",0.00,6.70,0,302.68,307.48,0.0,0.0,0.000,311281.0,311281.0,5988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810960,13679.00
12/11/2015 00:15,2,0.000,ALERT,212.38,301.77,59.965,1449810903,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,311618.3,311618.3,10654,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810962,13680.00
12/11/2015 00:15,2,0.000,ALERT,212.16,301.77,59.970,1449810903,"274151322000054","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,579218.6,579218.6,552,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810964,13681.00
12/11/2015 00:15,2,0.000,ALERT,213.74,304.78,59.970,1449810903,"201051344000867","219011344069620",0.00,7.00,0,302.37,307.48,0.0,0.0,0.000,300401.7,300401.7,5985,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810965,13682.00
12/11/2015 00:15,2,0.000,ALERT,212.38,301.77,59.970,1449810903,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,309694.2,309694.2,10668,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810967,13683.00
12/11/2015 00:15,2,0.000,ALERT,213.29,305.08,59.933,1449810903,"201051344000900","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,313471.8,313471.8,5995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810969,13684.00
12/11/2015 00:15,2,0.000,ALERT,213.51,304.18,59.922,1449810903,"201051344000648","219011344069620",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,307193.1,307193.1,5982,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810971,13685.00
12/11/2015 00:15,2,0.000,ALERT,213.29,305.08,59.970,1449810903,"201051344000569","219011344069620",0.00,6.70,0,303.28,308.09,0.0,0.0,0.000,314798.3,314798.3,5986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810973,13686.00
12/11/2015 00:15,2,0.000,ALERT,213.29,305.08,59.970,1449810903,"201051344000983","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,310121.8,310121.8,5987,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449810975,13687.00
12/11/2015 00:15,2,0.000,ALERT,213.51,304.78,59.970,1449810903,"201051344001158","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,305676.7,305676.7,5985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810976,13688.00
12/11/2015 00:15,2,0.000,ALERT,213.96,305.38,59.965,1449810903,"201051344000576","219011344069620",0.00,6.30,0,302.98,307.48,0.0,0.0,0.000,307654.8,307654.8,5989,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810978,13689.00
12/11/2015 00:15,2,0.000,ALERT,212.38,300.57,59.991,1449810903,"274151322000087","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,554707.4,554707.4,561,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449810980,13690.00
12/11/2015 00:30,2,0.000,ALERT,213.74,305.08,59.996,1449811804,"201051344000645","219011344069620",0.00,7.00,0,302.98,306.58,0.0,0.0,0.000,308419.3,308419.3,5992,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811806,13691.00
12/11/2015 00:30,2,0.000,ALERT,212.38,301.17,59.986,1449811804,"274151322000085","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,581927.1,581927.1,554,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811808,13692.00
12/11/2015 00:30,2,0.000,ALERT,213.74,304.48,59.986,1449811804,"201051344000633","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,301263.7,301263.7,5992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811810,13693.00
12/11/2015 00:30,2,0.000,ALERT,213.29,304.78,59.981,1449811804,"201051344000469","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,302167.7,302167.7,5997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811811,13694.00
12/11/2015 00:30,2,0.000,ALERT,212.38,302.07,59.975,1449811804,"201051344000646","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,307120.6,307120.6,10647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811813,13695.00
12/11/2015 00:30,2,0.000,ALERT,211.93,302.07,59.975,1449811804,"274151322000052","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,589516.1,589516.1,555,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811815,13696.00
12/11/2015 00:30,2,0.000,ALERT,212.61,302.07,59.944,1449811804,"201051344000585","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,311738.1,311738.1,10655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811817,13697.00
12/11/2015 00:30,2,0.000,ALERT,212.61,302.68,59.996,1449811804,"201051344001230","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,310228.4,310228.4,10677,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811819,13698.00
12/11/2015 00:30,2,0.000,ALERT,213.06,302.98,59.970,1449811804,"201051344000582","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,305020.7,305020.7,10650,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811820,13699.00
12/11/2015 00:30,2,0.000,ALERT,212.16,302.07,59.991,1449811804,"201051344000955","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,313841.2,313841.2,10646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811822,13700.00
12/11/2015 00:30,2,0.000,ALERT,212.16,300.87,59.970,1449811804,"274151322000094","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,475415.1,475415.1,564,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811824,13701.00
12/11/2015 00:30,2,0.000,ALERT,213.06,305.38,59.981,1449811804,"201051344000579","219011344069620",0.00,6.70,0,303.88,307.78,0.0,0.0,0.000,315770.0,315770.0,5990,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811826,13702.00
12/11/2015 00:30,2,0.000,ALERT,212.38,302.37,59.975,1449811804,"201051344000890","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,312449.5,312449.5,10656,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811828,13703.00
12/11/2015 00:30,2,0.000,ALERT,212.61,302.07,59.986,1449811804,"201051344000438","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811829,13704.00
12/11/2015 00:30,2,0.000,ALERT,212.83,301.47,59.986,1449811804,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,308292.9,308292.9,10654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811831,13705.00
12/11/2015 00:30,2,0.000,ALERT,212.38,302.07,59.981,1449811804,"274151322000083","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,583986.5,583986.5,556,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811833,13706.00
12/11/2015 00:30,2,0.000,ALERT,212.83,301.47,59.981,1449811804,"274151322000076","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,620291.0,620291.0,555,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811835,13707.00
12/11/2015 00:30,2,0.000,ALERT,213.29,305.68,59.975,1449811804,"201051344000868","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,299944.2,299944.2,5988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811837,13708.00
12/11/2015 00:30,2,0.000,ALERT,212.16,302.68,59.986,1449811804,"274151322000095","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,613201.5,613201.5,556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811838,13709.00
12/11/2015 00:30,2,0.000,ALERT,213.06,304.78,59.981,1449811804,"201051344000988","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,300316.5,300316.5,5988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811840,13710.00
12/11/2015 00:30,2,0.000,ALERT,212.38,301.47,59.986,1449811804,"201051344001025","219011344069620",0.00,6.30,0,299.37,304.18,0.0,0.0,0.000,312233.3,312233.3,10652,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811842,13711.00
12/11/2015 00:30,2,0.000,ALERT,213.06,305.08,60.007,1449811804,"201051344000458","219011344069620",0.00,7.30,0,302.98,307.48,0.0,0.0,0.000,310105.1,310105.1,5989,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811844,13712.00
12/11/2015 00:30,2,0.000,ALERT,213.74,304.78,59.996,1449811804,"201051344000853","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,307021.2,307021.2,5991,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811846,13713.00
12/11/2015 00:30,2,0.000,ALERT,213.06,302.37,60.007,1449811804,"201051344000685","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,313850.9,313850.9,10660,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811848,13714.00
12/11/2015 00:30,2,0.000,ALERT,212.83,302.07,59.986,1449811804,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,311550.7,311550.7,10669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811849,13715.00
12/11/2015 00:30,2,0.000,ALERT,212.83,302.37,59.991,1449811804,"201051344001145","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,314635.9,314635.9,10674,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811851,13716.00
12/11/2015 00:30,2,0.000,ALERT,212.61,301.77,60.007,1449811804,"201051344000651","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,308693.9,308693.9,10655,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811853,13717.00
12/11/2015 00:30,2,0.000,ALERT,211.93,301.77,59.991,1449811804,"274151322000088","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,567133.1,567133.1,556,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811855,13718.00
12/11/2015 00:30,2,0.000,ALERT,212.83,300.87,59.986,1449811804,"274151322000068","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,475345.4,475345.4,564,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811856,13719.00
12/11/2015 00:30,2,0.000,ALERT,212.16,302.37,59.991,1449811804,"201051344001135","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,305362.0,305362.0,10646,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811858,13720.00
12/11/2015 00:30,2,0.000,ALERT,212.83,305.08,59.970,1449811804,"201051344000594","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,311281.0,311281.0,5990,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811860,13721.00
12/11/2015 00:30,2,0.000,ALERT,212.61,302.07,59.996,1449811804,"201051344001203","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,311618.3,311618.3,10656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811862,13722.00
12/11/2015 00:30,2,0.000,ALERT,212.16,301.77,59.991,1449811804,"274151322000054","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,579218.6,579218.6,554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449811864,13723.00
12/11/2015 00:30,2,0.000,ALERT,213.51,304.48,59.996,1449811804,"201051344000867","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,300401.7,300401.7,5987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811866,13724.00
12/11/2015 00:30,2,0.000,ALERT,212.61,302.07,59.996,1449811804,"201051344001093","219011344069620",0.00,7.30,0,299.97,303.28,0.0,0.0,0.000,309694.2,309694.2,10670,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811868,13725.00
12/11/2015 00:30,2,0.000,ALERT,213.06,304.48,59.981,1449811804,"201051344000900","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,313471.8,313471.8,5997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811870,13726.00
12/11/2015 00:30,2,0.000,ALERT,213.51,304.18,60.023,1449811804,"201051344000648","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,307193.1,307193.1,5984,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811872,13727.00
12/11/2015 00:30,2,0.000,ALERT,213.29,305.08,60.039,1449811804,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,314798.3,314798.3,5988,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811874,13728.00
12/11/2015 00:30,2,0.000,ALERT,213.06,304.78,60.007,1449811804,"201051344000983","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,310121.8,310121.8,5989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811876,13729.00
12/11/2015 00:30,2,0.000,ALERT,213.29,304.78,60.007,1449811804,"201051344001158","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,305676.7,305676.7,5987,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811877,13730.00
12/11/2015 00:30,2,0.000,ALERT,213.74,305.08,60.002,1449811804,"201051344000576","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,307654.8,307654.8,5991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811879,13731.00
12/11/2015 00:30,2,0.000,ALERT,212.16,300.27,59.996,1449811804,"274151322000087","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,554707.4,554707.4,563,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449811881,13732.00
12/11/2015 00:45,2,0.000,ALERT,213.96,305.08,60.018,1449812703,"201051344000645","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,308419.3,308419.3,5994,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812705,13733.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.68,59.981,1449812703,"274151322000085","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,581927.1,581927.1,556,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812707,13734.00
12/11/2015 00:45,2,0.000,ALERT,214.19,305.08,60.018,1449812703,"201051344000633","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,301263.7,301263.7,5994,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812708,13735.00
12/11/2015 00:45,2,0.000,ALERT,213.51,305.08,59.975,1449812703,"201051344000469","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,302167.7,302167.7,5999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812710,13736.00
12/11/2015 00:45,2,0.000,ALERT,212.61,302.68,59.975,1449812703,"201051344000646","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,307120.6,307120.6,10649,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812712,13737.00
12/11/2015 00:45,2,0.000,ALERT,212.83,303.28,59.959,1449812703,"274151322000052","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,589516.1,589516.1,557,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812714,13738.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.98,59.981,1449812703,"201051344000585","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,311738.1,311738.1,10657,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812715,13739.00
12/11/2015 00:45,2,0.000,ALERT,213.06,303.28,59.975,1449812703,"201051344001230","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,310228.4,310228.4,10679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812718,13740.00
12/11/2015 00:45,2,0.000,ALERT,213.29,303.58,60.007,1449812703,"201051344000582","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,305020.7,305020.7,10652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812719,13741.00
12/11/2015 00:45,2,0.000,ALERT,212.38,302.68,59.975,1449812703,"201051344000955","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,313841.2,313841.2,10648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812721,13742.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.07,59.970,1449812703,"274151322000094","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,475415.1,475415.1,566,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812723,13743.00
12/11/2015 00:45,2,0.000,ALERT,213.51,305.68,59.975,1449812703,"201051344000579","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,315770.0,315770.0,5992,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812725,13744.00
12/11/2015 00:45,2,0.000,ALERT,212.83,302.98,59.981,1449812703,"201051344000890","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,312449.5,312449.5,10658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812727,13745.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.37,59.981,1449812703,"201051344000438","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,314153.2,314153.2,10653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812729,13746.00
12/11/2015 00:45,2,0.000,ALERT,213.29,302.07,59.981,1449812703,"201051344000417","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,308292.9,308292.9,10656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812731,13747.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.68,59.975,1449812703,"274151322000083","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,583986.5,583986.5,558,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812732,13748.00
12/11/2015 00:45,2,0.000,ALERT,213.51,302.37,59.970,1449812703,"274151322000076","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,620291.0,620291.0,557,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812734,13749.00
12/11/2015 00:45,2,0.000,ALERT,213.51,305.68,59.949,1449812703,"201051344000868","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,299944.2,299944.2,5990,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812736,13750.00
12/11/2015 00:45,2,0.000,ALERT,213.06,303.58,59.981,1449812703,"274151322000095","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,613201.5,613201.5,558,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812738,13751.00
12/11/2015 00:45,2,0.000,ALERT,213.29,304.78,59.975,1449812703,"201051344000988","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,300316.5,300316.5,5990,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812740,13752.00
