ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 00:45,2,0.000,ALERT,212.61,301.77,59.965,1449812703,"201051344001025","219011344069620",0.00,6.30,0,299.07,304.78,0.0,0.0,0.000,312233.3,312233.3,10654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812741,13753.00
12/11/2015 00:45,2,0.000,ALERT,213.51,305.38,59.981,1449812703,"201051344000458","219011344069620",0.00,7.30,0,302.68,307.48,0.0,0.0,0.000,310105.1,310105.1,5991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812743,13754.00
12/11/2015 00:45,2,0.000,ALERT,214.19,305.08,59.981,1449812703,"201051344000853","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,307021.2,307021.2,5993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812745,13755.00
12/11/2015 00:45,2,0.000,ALERT,213.29,302.68,59.981,1449812703,"201051344000685","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,313850.9,313850.9,10662,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812747,13756.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.37,59.981,1449812703,"201051344000917","219011344069620",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,311550.7,311550.7,10671,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812748,13757.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.68,59.996,1449812703,"201051344001145","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,314635.9,314635.9,10676,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812750,13758.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.37,59.991,1449812703,"201051344000651","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,308693.9,308693.9,10657,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812752,13759.00
12/11/2015 00:45,2,0.000,ALERT,212.38,302.07,59.975,1449812703,"274151322000088","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,567133.1,567133.1,558,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812754,13760.00
12/11/2015 00:45,2,0.000,ALERT,213.51,301.47,59.959,1449812703,"274151322000068","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,475345.4,475345.4,566,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812756,13761.00
12/11/2015 00:45,2,0.000,ALERT,212.61,302.68,59.996,1449812703,"201051344001135","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,305362.0,305362.0,10648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812758,13762.00
12/11/2015 00:45,2,0.000,ALERT,213.29,305.98,59.981,1449812703,"201051344000594","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,311281.0,311281.0,5992,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812759,13763.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.37,59.991,1449812703,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.98,0.0,0.0,0.000,311618.3,311618.3,10658,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812761,13764.00
12/11/2015 00:45,2,0.000,ALERT,212.83,302.98,59.991,1449812703,"274151322000054","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,579218.6,579218.6,556,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812763,13765.00
12/11/2015 00:45,2,0.000,ALERT,213.96,305.08,60.007,1449812703,"201051344000867","219011344069620",0.00,7.00,0,301.77,307.18,0.0,0.0,0.000,300401.7,300401.7,5989,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812765,13766.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.68,60.007,1449812703,"201051344001093","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,309694.2,309694.2,10672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812767,13767.00
12/11/2015 00:45,2,0.000,ALERT,213.51,305.68,59.991,1449812703,"201051344000900","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,313471.8,313471.8,5999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812768,13768.00
12/11/2015 00:45,2,0.000,ALERT,213.74,304.78,59.991,1449812703,"201051344000648","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,307193.1,307193.1,5986,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812770,13769.00
12/11/2015 00:45,2,0.000,ALERT,213.74,305.98,59.991,1449812703,"201051344000569","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,314798.3,314798.3,5990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812772,13770.00
12/11/2015 00:45,2,0.000,ALERT,213.74,305.68,59.996,1449812703,"201051344000983","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,310121.8,310121.8,5991,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449812774,13771.00
12/11/2015 00:45,2,0.000,ALERT,213.74,305.38,60.002,1449812703,"201051344001158","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,305676.7,305676.7,5989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812776,13772.00
12/11/2015 00:45,2,0.000,ALERT,214.19,306.28,59.996,1449812703,"201051344000576","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,307654.8,307654.8,5993,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812778,13773.00
12/11/2015 00:45,2,0.000,ALERT,213.06,302.37,59.996,1449812703,"274151322000087","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,554707.4,554707.4,565,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449812780,13774.00
12/11/2015 01:00,2,0.000,ALERT,213.74,304.18,59.981,1449813603,"201051344000645","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,308419.3,308419.3,5996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813606,13775.00
12/11/2015 01:00,2,0.000,ALERT,212.61,302.07,59.975,1449813603,"274151322000085","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,581927.1,581927.1,558,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813608,13776.00
12/11/2015 01:00,2,0.000,ALERT,213.74,304.18,59.938,1449813603,"201051344000633","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,301263.7,301263.7,5996,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813609,13777.00
12/11/2015 01:00,2,0.000,ALERT,213.29,304.18,59.975,1449813603,"201051344000469","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,302167.7,302167.7,6001,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813611,13778.00
12/11/2015 01:00,2,0.000,ALERT,212.38,302.07,59.996,1449813603,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,307120.6,307120.6,10651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813613,13779.00
12/11/2015 01:00,2,0.000,ALERT,212.16,302.68,59.975,1449813603,"274151322000052","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,589516.1,589516.1,559,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813615,13780.00
12/11/2015 01:00,2,0.000,ALERT,212.83,302.37,59.986,1449813603,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,311738.1,311738.1,10659,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813617,13781.00
12/11/2015 01:00,2,0.000,ALERT,212.38,302.37,59.986,1449813603,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,310228.4,310228.4,10681,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813618,13782.00
12/11/2015 01:00,2,0.000,ALERT,213.06,303.28,59.986,1449813603,"201051344000582","219011344069620",0.00,6.30,0,301.77,305.08,0.0,0.0,0.000,305020.7,305020.7,10654,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813620,13783.00
12/11/2015 01:00,2,0.000,ALERT,212.16,302.07,60.007,1449813603,"201051344000955","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,313841.2,313841.2,10650,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813622,13784.00
12/11/2015 01:00,2,0.000,ALERT,212.61,301.17,59.986,1449813603,"274151322000094","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,475415.1,475415.1,568,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813624,13785.00
12/11/2015 01:00,2,0.000,ALERT,213.29,305.08,59.991,1449813603,"201051344000579","219011344069620",0.00,6.70,0,303.88,307.78,0.0,0.0,0.000,315770.0,315770.0,5994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813626,13786.00
12/11/2015 01:00,2,0.000,ALERT,212.38,302.68,60.012,1449813603,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,312449.5,312449.5,10660,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813627,13787.00
12/11/2015 01:00,2,0.000,ALERT,212.61,301.77,59.970,1449813603,"201051344000438","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,314153.2,314153.2,10655,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813629,13788.00
12/11/2015 01:00,2,0.000,ALERT,212.83,301.77,60.012,1449813603,"201051344000417","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,308292.9,308292.9,10658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813631,13789.00
12/11/2015 01:00,2,0.000,ALERT,212.61,302.07,59.975,1449813603,"274151322000083","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,583986.5,583986.5,560,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813633,13790.00
12/11/2015 01:00,2,0.000,ALERT,213.06,301.47,59.991,1449813603,"274151322000076","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,620291.0,620291.0,559,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813635,13791.00
12/11/2015 01:00,2,0.000,ALERT,213.29,304.78,60.023,1449813603,"201051344000868","219011344069620",0.00,6.30,0,303.88,307.78,0.0,0.0,0.000,299944.2,299944.2,5992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813637,13792.00
12/11/2015 01:00,2,0.000,ALERT,212.38,302.98,59.991,1449813603,"274151322000095","219011344069620",0.00,6.70,0,301.77,305.08,0.0,0.0,0.000,613201.5,613201.5,560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813639,13793.00
12/11/2015 01:00,2,0.000,ALERT,213.06,304.18,59.959,1449813603,"201051344000988","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,300316.5,300316.5,5992,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813640,13794.00
12/11/2015 01:00,2,0.000,ALERT,212.38,301.47,59.981,1449813603,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,312233.3,312233.3,10656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813642,13795.00
12/11/2015 01:00,2,0.000,ALERT,213.06,304.78,59.986,1449813603,"201051344000458","219011344069620",0.00,7.30,0,303.28,307.48,0.0,0.0,0.000,310105.1,310105.1,5993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813644,13796.00
12/11/2015 01:00,2,0.000,ALERT,213.96,304.48,59.986,1449813603,"201051344000853","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,307021.2,307021.2,5995,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813646,13797.00
12/11/2015 01:00,2,0.000,ALERT,212.83,302.07,59.986,1449813603,"201051344000685","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,313850.9,313850.9,10664,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813647,13798.00
12/11/2015 01:00,2,0.000,ALERT,212.61,301.47,59.991,1449813603,"201051344000917","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,311550.7,311550.7,10673,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813649,13799.00
12/11/2015 01:00,2,0.000,ALERT,212.83,302.07,59.991,1449813603,"201051344001145","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,314635.9,314635.9,10678,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813651,13800.00
12/11/2015 01:00,2,0.000,ALERT,212.61,301.17,59.986,1449813603,"201051344000651","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,308693.9,308693.9,10659,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813653,13801.00
12/11/2015 01:00,2,0.000,ALERT,211.93,301.77,59.991,1449813603,"274151322000088","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,567133.1,567133.1,560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813655,13802.00
12/11/2015 01:00,2,0.000,ALERT,213.06,300.87,59.986,1449813603,"274151322000068","219011344069620",0.00,7.70,0,300.27,303.28,0.0,0.0,0.000,475345.4,475345.4,568,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813657,13803.00
12/11/2015 01:00,2,0.000,ALERT,212.38,302.07,59.996,1449813603,"201051344001135","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,305362.0,305362.0,10650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813658,13804.00
12/11/2015 01:00,2,0.000,ALERT,212.83,305.08,59.996,1449813603,"201051344000594","219011344069620",0.00,6.70,0,302.98,307.48,0.0,0.0,0.000,311281.0,311281.0,5994,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813660,13805.00
12/11/2015 01:00,2,0.000,ALERT,212.61,301.77,59.986,1449813603,"201051344001203","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,311618.3,311618.3,10660,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813662,13806.00
12/11/2015 01:00,2,0.000,ALERT,212.16,301.77,59.949,1449813603,"274151322000054","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,579218.6,579218.6,558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813664,13807.00
12/11/2015 01:00,2,0.000,ALERT,213.51,304.18,59.986,1449813603,"201051344000867","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,300401.7,300401.7,5991,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813666,13808.00
12/11/2015 01:00,2,0.000,ALERT,212.61,302.07,59.991,1449813603,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,309694.2,309694.2,10674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813667,13809.00
12/11/2015 01:00,2,0.000,ALERT,213.06,304.18,59.986,1449813603,"201051344000900","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,313471.8,313471.8,6001,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813669,13810.00
12/11/2015 01:00,2,0.000,ALERT,213.51,303.88,59.949,1449813603,"201051344000648","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,307193.1,307193.1,5988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813671,13811.00
12/11/2015 01:00,2,0.000,ALERT,213.29,304.78,59.991,1449813603,"201051344000569","219011344069620",0.00,6.30,0,303.88,308.09,0.0,0.0,0.000,314798.3,314798.3,5992,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449813673,13812.00
12/11/2015 01:00,2,0.000,ALERT,213.06,304.18,59.986,1449813603,"201051344000983","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,310121.8,310121.8,5993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813675,13813.00
12/11/2015 01:00,2,0.000,ALERT,213.06,303.88,59.996,1449813603,"201051344001158","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,305676.7,305676.7,5991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813676,13814.00
12/11/2015 01:00,2,0.000,ALERT,213.74,304.78,59.996,1449813603,"201051344000576","219011344069620",0.00,6.30,0,303.28,307.78,0.0,0.0,0.000,307654.8,307654.8,5995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813678,13815.00
12/11/2015 01:00,2,0.000,ALERT,212.38,300.57,59.986,1449813603,"274151322000087","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,554707.4,554707.4,567,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449813680,13816.00
12/11/2015 01:15,2,0.000,ALERT,214.19,304.78,59.991,1449814504,"201051344000645","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,308419.3,308419.3,5998,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814506,13817.00
12/11/2015 01:15,2,0.000,ALERT,212.61,301.77,59.986,1449814504,"274151322000085","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,581927.1,581927.1,560,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814507,13818.00
12/11/2015 01:15,2,0.000,ALERT,214.19,304.48,59.986,1449814504,"201051344000633","219011344069620",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,301263.7,301263.7,5998,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814509,13819.00
12/11/2015 01:15,2,0.000,ALERT,213.74,304.48,60.002,1449814504,"201051344000469","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,302167.7,302167.7,6003,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814511,13820.00
12/11/2015 01:15,2,0.000,ALERT,212.83,302.98,59.938,1449814504,"201051344000646","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,307120.6,307120.6,10653,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814513,13821.00
12/11/2015 01:15,2,0.000,ALERT,212.16,301.77,60.002,1449814504,"274151322000052","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,589516.1,589516.1,561,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814514,13822.00
12/11/2015 01:15,2,0.000,ALERT,213.06,302.98,59.965,1449814504,"201051344000585","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,311738.1,311738.1,10661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814516,13823.00
12/11/2015 01:15,2,0.000,ALERT,213.06,303.28,59.981,1449814504,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,310228.4,310228.4,10683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814518,13824.00
12/11/2015 01:15,2,0.000,ALERT,213.51,303.88,59.922,1449814504,"201051344000582","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,305020.7,305020.7,10656,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814520,13825.00
12/11/2015 01:15,2,0.000,ALERT,212.83,302.98,59.975,1449814504,"201051344000955","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,313841.2,313841.2,10652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814522,13826.00
12/11/2015 01:15,2,0.000,ALERT,212.61,301.17,59.965,1449814504,"274151322000094","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,475415.1,475415.1,570,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814524,13827.00
12/11/2015 01:15,2,0.000,ALERT,213.51,305.38,59.986,1449814504,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,315770.0,315770.0,5996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814526,13828.00
12/11/2015 01:15,2,0.000,ALERT,213.06,303.58,59.986,1449814504,"201051344000890","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,312449.5,312449.5,10662,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814527,13829.00
12/11/2015 01:15,2,0.000,ALERT,213.06,302.37,59.975,1449814504,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,314153.2,314153.2,10657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814529,13830.00
12/11/2015 01:15,2,0.000,ALERT,213.29,302.37,59.996,1449814504,"201051344000417","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,308292.9,308292.9,10660,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814531,13831.00
12/11/2015 01:15,2,0.000,ALERT,212.83,302.37,59.975,1449814504,"274151322000083","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,583986.5,583986.5,562,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814533,13832.00
12/11/2015 01:15,2,0.000,ALERT,213.29,302.37,59.965,1449814504,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,620291.0,620291.0,561,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814534,13833.00
12/11/2015 01:15,2,0.000,ALERT,213.74,305.38,60.002,1449814504,"201051344000868","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,299944.2,299944.2,5994,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814536,13834.00
12/11/2015 01:15,2,0.000,ALERT,212.83,303.28,59.965,1449814504,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,613201.5,613201.5,562,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814538,13835.00
12/11/2015 01:15,2,0.000,ALERT,213.51,304.48,60.002,1449814504,"201051344000988","219011344069620",0.00,6.30,0,299.97,305.98,0.0,0.0,0.000,300316.5,300316.5,5994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814540,13836.00
12/11/2015 01:15,2,0.000,ALERT,213.06,302.07,59.996,1449814504,"201051344001025","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,312233.3,312233.3,10658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814542,13837.00
12/11/2015 01:15,2,0.000,ALERT,213.51,304.48,59.970,1449814504,"201051344000458","219011344069620",0.00,7.00,0,302.68,307.18,0.0,0.0,0.000,310105.1,310105.1,5995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814544,13838.00
12/11/2015 01:15,2,0.000,ALERT,214.19,304.48,59.965,1449814504,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,307021.2,307021.2,5997,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814545,13839.00
12/11/2015 01:15,2,0.000,ALERT,213.51,303.28,59.970,1449814504,"201051344000685","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,313850.9,313850.9,10666,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814547,13840.00
12/11/2015 01:15,2,0.000,ALERT,213.29,302.37,59.917,1449814504,"201051344000917","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,311550.7,311550.7,10675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814549,13841.00
12/11/2015 01:15,2,0.000,ALERT,213.29,302.98,59.986,1449814504,"201051344001145","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,314635.9,314635.9,10680,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814551,13842.00
12/11/2015 01:15,2,0.000,ALERT,213.29,302.37,59.959,1449814504,"201051344000651","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,308693.9,308693.9,10661,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814553,13843.00
12/11/2015 01:15,2,0.000,ALERT,212.38,301.47,59.954,1449814504,"274151322000088","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,567133.1,567133.1,562,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814554,13844.00
12/11/2015 01:15,2,0.000,ALERT,213.06,300.87,59.954,1449814504,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,475345.4,475345.4,570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814556,13845.00
12/11/2015 01:15,2,0.000,ALERT,212.83,302.98,59.970,1449814504,"201051344001135","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,305362.0,305362.0,10652,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814558,13846.00
12/11/2015 01:15,2,0.000,ALERT,213.29,304.78,59.949,1449814504,"201051344000594","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,311281.0,311281.0,5996,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814560,13847.00
12/11/2015 01:15,2,0.000,ALERT,213.06,302.68,59.954,1449814504,"201051344001203","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,311618.3,311618.3,10662,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814562,13848.00
12/11/2015 01:15,2,0.000,ALERT,212.61,302.07,59.949,1449814504,"274151322000054","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,579218.6,579218.6,560,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814563,13849.00
12/11/2015 01:15,2,0.000,ALERT,213.74,303.88,59.949,1449814504,"201051344000867","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,300401.7,300401.7,5993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814565,13850.00
12/11/2015 01:15,2,0.000,ALERT,213.06,302.68,59.954,1449814504,"201051344001093","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,309694.2,309694.2,10676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814567,13851.00
12/11/2015 01:15,2,0.000,ALERT,213.51,304.18,59.970,1449814504,"201051344000900","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,313471.8,313471.8,6003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814569,13852.00
12/11/2015 01:15,2,0.000,ALERT,213.96,303.58,59.907,1449814504,"201051344000648","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,307193.1,307193.1,5990,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814571,13853.00
12/11/2015 01:15,2,0.000,ALERT,213.74,305.08,59.917,1449814504,"201051344000569","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,314798.3,314798.3,5994,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814572,13854.00
12/11/2015 01:15,2,0.000,ALERT,213.51,304.48,59.959,1449814504,"201051344000983","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,310121.8,310121.8,5995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814574,13855.00
12/11/2015 01:15,2,0.000,ALERT,213.74,304.18,59.954,1449814504,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,305676.7,305676.7,5993,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449814576,13856.00
12/11/2015 01:15,2,0.000,ALERT,213.96,304.78,59.959,1449814504,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,307654.8,307654.8,5997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814578,13857.00
12/11/2015 01:15,2,0.000,ALERT,212.83,300.87,59.959,1449814504,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,554707.4,554707.4,569,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449814580,13858.00
12/11/2015 01:30,2,0.000,ALERT,214.19,305.08,59.949,1449815403,"201051344000645","219011344069620",0.00,6.00,0,302.68,307.48,0.0,0.0,0.000,308419.3,308419.3,6000,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815405,13859.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.37,60.012,1449815403,"274151322000085","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,581927.1,581927.1,562,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815407,13860.00
12/11/2015 01:30,2,0.000,ALERT,214.41,304.78,59.959,1449815403,"201051344000633","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,301263.7,301263.7,6000,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815408,13861.00
12/11/2015 01:30,2,0.000,ALERT,213.74,305.08,59.965,1449815403,"201051344000469","219011344069620",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,302167.7,302167.7,6005,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815410,13862.00
12/11/2015 01:30,2,0.000,ALERT,213.06,302.98,59.991,1449815403,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,307120.6,307120.6,10655,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815412,13863.00
12/11/2015 01:30,2,0.000,ALERT,212.61,302.68,59.965,1449815403,"274151322000052","219011344069620",0.00,6.00,0,299.97,304.78,0.0,0.0,0.000,589516.1,589516.1,563,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815414,13864.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.98,59.959,1449815403,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,311738.1,311738.1,10663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815416,13865.00
12/11/2015 01:30,2,0.000,ALERT,213.06,303.28,59.970,1449815403,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,310228.4,310228.4,10685,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815418,13866.00
12/11/2015 01:30,2,0.000,ALERT,213.51,303.58,59.965,1449815403,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,305020.7,305020.7,10658,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815419,13867.00
12/11/2015 01:30,2,0.000,ALERT,212.83,302.98,59.970,1449815403,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,313841.2,313841.2,10654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815421,13868.00
12/11/2015 01:30,2,0.000,ALERT,212.83,301.47,59.970,1449815403,"274151322000094","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,475415.1,475415.1,572,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815423,13869.00
12/11/2015 01:30,2,0.000,ALERT,213.74,305.38,59.959,1449815403,"201051344000579","219011344069620",0.00,6.00,0,303.58,308.09,0.0,0.0,0.000,315770.0,315770.0,5998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815425,13870.00
12/11/2015 01:30,2,0.000,ALERT,213.06,303.28,59.965,1449815403,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,312449.5,312449.5,10664,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815427,13871.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.68,59.965,1449815403,"201051344000438","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,314153.2,314153.2,10659,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815429,13872.00
12/11/2015 01:30,2,0.000,ALERT,213.51,302.37,59.970,1449815403,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,308292.9,308292.9,10662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815430,13873.00
12/11/2015 01:30,2,0.000,ALERT,213.06,302.68,59.954,1449815403,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,583986.5,583986.5,564,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815432,13874.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.37,59.944,1449815403,"274151322000076","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,620291.0,620291.0,563,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815434,13875.00
12/11/2015 01:30,2,0.000,ALERT,213.74,305.68,59.970,1449815403,"201051344000868","219011344069620",0.00,5.50,0,303.58,308.09,0.0,0.0,0.000,299944.2,299944.2,5996,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815436,13876.00
12/11/2015 01:30,2,0.000,ALERT,212.83,302.98,59.959,1449815403,"274151322000095","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,613201.5,613201.5,564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815438,13877.00
12/11/2015 01:30,2,0.000,ALERT,213.51,304.78,59.970,1449815403,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.88,0.0,0.0,0.000,300316.5,300316.5,5996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815439,13878.00
12/11/2015 01:30,2,0.000,ALERT,213.06,302.07,59.965,1449815403,"201051344001025","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,312233.3,312233.3,10660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815441,13879.00
12/11/2015 01:30,2,0.000,ALERT,213.74,305.08,59.933,1449815403,"201051344000458","219011344069620",0.00,6.30,0,302.68,307.78,0.0,0.0,0.000,310105.1,310105.1,5997,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815443,13880.00
12/11/2015 01:30,2,0.000,ALERT,214.19,304.78,59.965,1449815403,"201051344000853","219011344069620",0.00,5.00,0,302.37,307.18,0.0,0.0,0.000,307021.2,307021.2,5999,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815445,13881.00
12/11/2015 01:30,2,0.000,ALERT,213.51,302.98,59.965,1449815403,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,313850.9,313850.9,10668,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815447,13882.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.37,59.965,1449815403,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,311550.7,311550.7,10677,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815448,13883.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.98,59.959,1449815403,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,314635.9,314635.9,10682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815450,13884.00
12/11/2015 01:30,2,0.000,ALERT,213.51,302.37,59.965,1449815403,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,308693.9,308693.9,10663,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815452,13885.00
12/11/2015 01:30,2,0.000,ALERT,212.61,302.37,59.965,1449815403,"274151322000088","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,567133.1,567133.1,564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815454,13886.00
12/11/2015 01:30,2,0.000,ALERT,213.74,301.47,59.981,1449815403,"274151322000068","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,475345.4,475345.4,572,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815455,13887.00
12/11/2015 01:30,2,0.000,ALERT,213.06,302.98,59.970,1449815403,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,305362.0,305362.0,10654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815457,13888.00
12/11/2015 01:30,2,0.000,ALERT,213.51,305.38,59.975,1449815403,"201051344000594","219011344069620",0.00,6.00,0,302.07,307.78,0.0,0.0,0.000,311281.0,311281.0,5998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815459,13889.00
12/11/2015 01:30,2,0.000,ALERT,213.29,302.98,59.965,1449815403,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.58,0.0,0.0,0.000,311618.3,311618.3,10664,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815461,13890.00
12/11/2015 01:30,2,0.000,ALERT,212.61,301.77,59.965,1449815403,"274151322000054","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,579218.6,579218.6,562,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815463,13891.00
12/11/2015 01:30,2,0.000,ALERT,213.96,304.78,59.975,1449815403,"201051344000867","219011344069620",0.00,6.30,0,301.47,307.78,0.0,0.0,0.000,300401.7,300401.7,5995,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815465,13892.00
12/11/2015 01:30,2,0.000,ALERT,213.29,303.28,59.965,1449815403,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,309694.2,309694.2,10678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815467,13893.00
12/11/2015 01:30,2,0.000,ALERT,213.51,304.78,59.959,1449815403,"201051344000900","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,313471.8,313471.8,6005,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815469,13894.00
12/11/2015 01:30,2,0.000,ALERT,213.96,304.18,59.970,1449815403,"201051344000648","219011344069620",0.00,4.50,0,301.47,307.48,0.0,0.0,0.000,307193.1,307193.1,5992,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815471,13895.00
12/11/2015 01:30,2,0.000,ALERT,213.74,305.38,59.965,1449815403,"201051344000569","219011344069620",0.00,5.00,0,302.98,308.39,0.0,0.0,0.000,314798.3,314798.3,5996,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815472,13896.00
12/11/2015 01:30,2,0.000,ALERT,213.51,304.78,59.965,1449815403,"201051344000983","219011344069620",0.00,5.50,0,302.68,307.78,0.0,0.0,0.000,310121.8,310121.8,5997,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815474,13897.00
12/11/2015 01:30,2,0.000,ALERT,213.74,304.48,60.012,1449815403,"201051344001158","219011344069620",0.00,5.00,0,302.07,307.18,0.0,0.0,0.000,305676.7,305676.7,5995,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449815476,13898.00
