ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 01:30,2,0.000,ALERT,214.19,305.08,59.965,1449815403,"201051344000576","219011344069620",0.00,5.00,0,302.68,307.78,0.0,0.0,0.000,307654.8,307654.8,5999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815478,13899.00
12/11/2015 01:30,2,0.000,ALERT,213.06,301.17,59.965,1449815403,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,554707.4,554707.4,571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449815480,13900.00
12/11/2015 01:45,2,0.000,ALERT,214.19,305.08,59.975,1449816303,"201051344000645","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,308419.3,308419.3,6002,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816305,13901.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.68,59.959,1449816303,"274151322000085","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,581927.1,581927.1,564,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816307,13902.00
12/11/2015 01:45,2,0.000,ALERT,214.41,305.08,59.965,1449816303,"201051344000633","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,301263.7,301263.7,6002,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816309,13903.00
12/11/2015 01:45,2,0.000,ALERT,213.96,305.08,59.928,1449816303,"201051344000469","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,302167.7,302167.7,6007,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816311,13904.00
12/11/2015 01:45,2,0.000,ALERT,213.06,302.98,59.959,1449816303,"201051344000646","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,307120.6,307120.6,10657,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816313,13905.00
12/11/2015 01:45,2,0.000,ALERT,212.83,303.28,59.965,1449816303,"274151322000052","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,589516.1,589516.1,565,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816314,13906.00
12/11/2015 01:45,2,0.000,ALERT,213.29,303.28,59.975,1449816303,"201051344000585","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,311738.1,311738.1,10665,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816316,13907.00
12/11/2015 01:45,2,0.000,ALERT,213.29,303.58,59.954,1449816303,"201051344001230","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,310228.4,310228.4,10687,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816318,13908.00
12/11/2015 01:45,2,0.000,ALERT,213.96,304.18,59.970,1449816303,"201051344000582","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,305020.7,305020.7,10660,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816320,13909.00
12/11/2015 01:45,2,0.000,ALERT,212.83,302.98,59.975,1449816303,"201051344000955","219011344069620",0.00,5.00,0,301.17,304.48,0.0,0.0,0.000,313841.2,313841.2,10656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816322,13910.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.37,59.954,1449816303,"274151322000094","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,475415.1,475415.1,574,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816323,13911.00
12/11/2015 01:45,2,0.000,ALERT,213.96,306.28,59.981,1449816303,"201051344000579","219011344069620",0.00,5.50,0,303.88,307.48,0.0,0.0,0.000,315770.0,315770.0,6000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816325,13912.00
12/11/2015 01:45,2,0.000,ALERT,213.29,303.88,59.975,1449816303,"201051344000890","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,312449.5,312449.5,10666,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816327,13913.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.68,59.938,1449816303,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,314153.2,314153.2,10661,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816329,13914.00
12/11/2015 01:45,2,0.000,ALERT,213.51,302.68,59.970,1449816303,"201051344000417","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,308292.9,308292.9,10664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816331,13915.00
12/11/2015 01:45,2,0.000,ALERT,213.29,303.58,59.954,1449816303,"274151322000083","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,583986.5,583986.5,566,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816333,13916.00
12/11/2015 01:45,2,0.000,ALERT,213.51,302.37,59.965,1449816303,"274151322000076","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,620291.0,620291.0,565,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816334,13917.00
12/11/2015 01:45,2,0.000,ALERT,213.96,305.98,60.018,1449816303,"201051344000868","219011344069620",0.00,5.00,0,303.58,307.48,0.0,0.0,0.000,299944.2,299944.2,5998,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816336,13918.00
12/11/2015 01:45,2,0.000,ALERT,213.29,303.58,59.991,1449816303,"274151322000095","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,613201.5,613201.5,566,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816338,13919.00
12/11/2015 01:45,2,0.000,ALERT,213.51,305.08,60.018,1449816303,"201051344000988","219011344069620",0.00,5.50,0,300.27,306.28,0.0,0.0,0.000,300316.5,300316.5,5998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816340,13920.00
12/11/2015 01:45,2,0.000,ALERT,213.06,302.07,59.944,1449816303,"201051344001025","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,312233.3,312233.3,10662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816342,13921.00
12/11/2015 01:45,2,0.000,ALERT,213.51,304.78,59.975,1449816303,"201051344000458","219011344069620",0.00,6.00,0,302.98,307.48,0.0,0.0,0.000,310105.1,310105.1,5999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816344,13922.00
12/11/2015 01:45,2,0.000,ALERT,214.19,304.78,59.996,1449816303,"201051344000853","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,307021.2,307021.2,6001,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816346,13923.00
12/11/2015 01:45,2,0.000,ALERT,213.51,302.68,59.938,1449816303,"201051344000685","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,313850.9,313850.9,10670,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816348,13924.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.37,59.970,1449816303,"201051344000917","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,311550.7,311550.7,10679,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816349,13925.00
12/11/2015 01:45,2,0.000,ALERT,213.51,302.98,59.933,1449816303,"201051344001145","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,314635.9,314635.9,10684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816351,13926.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.07,59.949,1449816303,"201051344000651","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,308693.9,308693.9,10665,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816353,13927.00
12/11/2015 01:45,2,0.000,ALERT,212.83,302.98,59.944,1449816303,"274151322000088","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,567133.1,567133.1,566,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816355,13928.00
12/11/2015 01:45,2,0.000,ALERT,213.74,301.77,59.965,1449816303,"274151322000068","219011344069620",0.00,6.30,0,300.27,303.58,0.0,0.0,0.000,475345.4,475345.4,574,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816357,13929.00
12/11/2015 01:45,2,0.000,ALERT,212.83,302.68,59.975,1449816303,"201051344001135","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,305362.0,305362.0,10656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816358,13930.00
12/11/2015 01:45,2,0.000,ALERT,213.29,305.38,60.012,1449816303,"201051344000594","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,311281.0,311281.0,6000,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816360,13931.00
12/11/2015 01:45,2,0.000,ALERT,213.29,302.68,59.986,1449816303,"201051344001203","219011344069620",0.00,5.00,0,300.87,306.28,0.0,0.0,0.000,311618.3,311618.3,10666,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816362,13932.00
12/11/2015 01:45,2,0.000,ALERT,213.06,303.28,59.949,1449816303,"274151322000054","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,579218.6,579218.6,564,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816364,13933.00
12/11/2015 01:45,2,0.000,ALERT,213.96,304.78,60.018,1449816303,"201051344000867","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,300401.7,300401.7,5997,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816366,13934.00
12/11/2015 01:45,2,0.000,ALERT,213.06,302.37,59.975,1449816303,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,309694.2,309694.2,10680,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816367,13935.00
12/11/2015 01:45,2,0.000,ALERT,213.51,304.78,59.975,1449816303,"201051344000900","219011344069620",0.00,4.50,0,302.37,306.58,0.0,0.0,0.000,313471.8,313471.8,6007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816369,13936.00
12/11/2015 01:45,2,0.000,ALERT,213.74,304.18,59.981,1449816303,"201051344000648","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,307193.1,307193.1,5994,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816371,13937.00
12/11/2015 01:45,2,0.000,ALERT,213.74,305.38,59.965,1449816303,"201051344000569","219011344069620",0.00,4.50,0,303.58,307.48,0.0,0.0,0.000,314798.3,314798.3,5998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816373,13938.00
12/11/2015 01:45,2,0.000,ALERT,213.51,305.08,59.981,1449816303,"201051344000983","219011344069620",0.00,5.00,0,302.68,307.18,0.0,0.0,0.000,310121.8,310121.8,5999,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816375,13939.00
12/11/2015 01:45,2,0.000,ALERT,213.74,304.48,59.928,1449816303,"201051344001158","219011344069620",0.00,4.50,0,302.07,306.28,0.0,0.0,0.000,305676.7,305676.7,5997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816376,13940.00
12/11/2015 01:45,2,0.000,ALERT,214.19,305.38,59.965,1449816303,"201051344000576","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,307654.8,307654.8,6001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449816378,13941.00
12/11/2015 01:45,2,0.000,ALERT,213.06,302.07,59.965,1449816303,"274151322000087","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,554707.4,554707.4,573,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449816380,13942.00
12/11/2015 02:00,2,0.000,ALERT,214.19,305.08,59.986,1449817204,"201051344000645","219011344069620",0.00,5.00,0,302.98,306.88,0.0,0.0,0.000,308419.3,308419.3,6004,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817206,13943.00
12/11/2015 02:00,2,0.000,ALERT,213.06,302.37,59.981,1449817204,"274151322000085","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,581927.1,581927.1,566,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817207,13944.00
12/11/2015 02:00,2,0.000,ALERT,214.41,304.78,59.986,1449817204,"201051344000633","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,301263.7,301263.7,6004,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817209,13945.00
12/11/2015 02:00,2,0.000,ALERT,213.74,305.08,59.986,1449817204,"201051344000469","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,302167.7,302167.7,6009,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817211,13946.00
12/11/2015 02:00,2,0.000,ALERT,213.06,303.28,59.981,1449817204,"201051344000646","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,307120.6,307120.6,10659,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817213,13947.00
12/11/2015 02:00,2,0.000,ALERT,212.61,303.28,60.002,1449817204,"274151322000052","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,589516.1,589516.1,567,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817215,13948.00
12/11/2015 02:00,2,0.000,ALERT,213.51,303.28,59.986,1449817204,"201051344000585","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,311738.1,311738.1,10667,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817217,13949.00
12/11/2015 02:00,2,0.000,ALERT,213.29,303.58,59.975,1449817204,"201051344001230","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,310228.4,310228.4,10689,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817219,13950.00
12/11/2015 02:00,2,0.000,ALERT,213.74,304.18,59.986,1449817204,"201051344000582","219011344069620",0.00,4.00,0,302.07,305.38,0.0,0.0,0.000,305020.7,305020.7,10662,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817221,13951.00
12/11/2015 02:00,2,0.000,ALERT,213.06,303.28,59.944,1449817204,"201051344000955","219011344069620",0.00,4.50,0,301.17,304.18,0.0,0.0,0.000,313841.2,313841.2,10658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817222,13952.00
12/11/2015 02:00,2,0.000,ALERT,213.06,301.77,59.991,1449817204,"274151322000094","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,475415.1,475415.1,576,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817224,13953.00
12/11/2015 02:00,2,0.000,ALERT,213.74,305.98,59.991,1449817204,"201051344000579","219011344069620",0.00,5.00,0,303.88,307.78,0.0,0.0,0.000,315770.0,315770.0,6002,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817226,13954.00
12/11/2015 02:00,2,0.000,ALERT,213.29,303.58,59.986,1449817204,"201051344000890","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,312449.5,312449.5,10668,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817228,13955.00
12/11/2015 02:00,2,0.000,ALERT,213.51,303.28,59.981,1449817204,"201051344000438","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,314153.2,314153.2,10663,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817229,13956.00
12/11/2015 02:00,2,0.000,ALERT,213.74,302.68,59.981,1449817204,"201051344000417","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,308292.9,308292.9,10666,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817231,13957.00
12/11/2015 02:00,2,0.000,ALERT,213.29,303.28,59.938,1449817204,"274151322000083","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,583986.5,583986.5,568,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817233,13958.00
12/11/2015 02:00,2,0.000,ALERT,213.74,302.98,59.975,1449817204,"274151322000076","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,620291.0,620291.0,567,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817235,13959.00
12/11/2015 02:00,2,0.000,ALERT,213.96,305.98,59.986,1449817204,"201051344000868","219011344069620",0.00,4.50,0,304.18,307.48,0.0,0.0,0.000,299944.2,299944.2,6000,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817237,13960.00
12/11/2015 02:00,2,0.000,ALERT,213.06,303.58,59.981,1449817204,"274151322000095","219011344069620",0.00,4.50,0,301.47,305.08,0.0,0.0,0.000,613201.5,613201.5,568,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817238,13961.00
12/11/2015 02:00,2,0.000,ALERT,213.74,305.08,59.996,1449817204,"201051344000988","219011344069620",0.00,5.00,0,300.27,306.28,0.0,0.0,0.000,300316.5,300316.5,6000,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817240,13962.00
12/11/2015 02:00,2,0.000,ALERT,213.29,302.68,59.949,1449817204,"201051344001025","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,312233.3,312233.3,10664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817242,13963.00
12/11/2015 02:00,2,0.000,ALERT,213.74,305.38,60.012,1449817204,"201051344000458","219011344069620",0.00,5.50,0,302.98,307.18,0.0,0.0,0.000,310105.1,310105.1,6001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817244,13964.00
12/11/2015 02:00,2,0.000,ALERT,214.41,305.08,59.991,1449817204,"201051344000853","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,307021.2,307021.2,6003,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817246,13965.00
12/11/2015 02:00,2,0.000,ALERT,213.96,303.58,59.981,1449817204,"201051344000685","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,313850.9,313850.9,10672,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817247,13966.00
12/11/2015 02:00,2,0.000,ALERT,213.51,302.68,59.981,1449817204,"201051344000917","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,311550.7,311550.7,10681,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817249,13967.00
12/11/2015 02:00,2,0.000,ALERT,213.74,303.58,59.986,1449817204,"201051344001145","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,314635.9,314635.9,10686,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817251,13968.00
12/11/2015 02:00,2,0.000,ALERT,213.51,302.68,59.986,1449817204,"201051344000651","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,308693.9,308693.9,10667,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817253,13969.00
12/11/2015 02:00,2,0.000,ALERT,212.83,302.98,59.986,1449817204,"274151322000088","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,567133.1,567133.1,568,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817255,13970.00
12/11/2015 02:00,2,0.000,ALERT,213.96,302.07,59.981,1449817204,"274151322000068","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,475345.4,475345.4,576,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817257,13971.00
12/11/2015 02:00,2,0.000,ALERT,213.29,303.28,59.965,1449817204,"201051344001135","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,305362.0,305362.0,10658,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817259,13972.00
12/11/2015 02:00,2,0.000,ALERT,213.51,305.68,59.991,1449817204,"201051344000594","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,311281.0,311281.0,6002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817260,13973.00
12/11/2015 02:00,2,0.000,ALERT,213.51,303.28,59.986,1449817204,"201051344001203","219011344069620",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,311618.3,311618.3,10668,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817262,13974.00
12/11/2015 02:00,2,0.000,ALERT,212.83,303.58,60.023,1449817204,"274151322000054","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,579218.6,579218.6,566,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817264,13975.00
12/11/2015 02:00,2,0.000,ALERT,214.19,305.38,59.996,1449817204,"201051344000867","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,300401.7,300401.7,5999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817266,13976.00
12/11/2015 02:00,2,0.000,ALERT,213.51,303.28,59.981,1449817204,"201051344001093","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,309694.2,309694.2,10682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817267,13977.00
12/11/2015 02:00,2,0.000,ALERT,213.51,305.08,59.986,1449817204,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,313471.8,313471.8,6009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449817269,13978.00
12/11/2015 02:00,2,0.000,ALERT,213.96,304.48,59.991,1449817204,"201051344000648","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,307193.1,307193.1,5996,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817271,13979.00
12/11/2015 02:00,2,0.000,ALERT,213.96,305.98,59.959,1449817204,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,314798.3,314798.3,6000,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817273,13980.00
12/11/2015 02:00,2,0.000,ALERT,213.74,305.38,59.959,1449817204,"201051344000983","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,310121.8,310121.8,6001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817275,13981.00
12/11/2015 02:00,2,0.000,ALERT,213.96,305.08,59.996,1449817204,"201051344001158","219011344069620",0.00,4.00,0,302.68,306.28,0.0,0.0,0.000,305676.7,305676.7,5999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817276,13982.00
12/11/2015 02:00,2,0.000,ALERT,214.19,305.68,59.991,1449817204,"201051344000576","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,307654.8,307654.8,6003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817278,13983.00
12/11/2015 02:00,2,0.000,ALERT,213.06,301.77,59.996,1449817204,"274151322000087","219011344069620",0.00,6.30,0,298.77,303.58,0.0,0.0,0.000,554707.4,554707.4,575,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449817280,13984.00
12/11/2015 02:15,2,0.000,ALERT,213.29,303.58,59.991,1449818103,"201051344000645","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,308419.3,308419.3,6006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818105,13985.00
12/11/2015 02:15,2,0.000,ALERT,212.38,301.17,59.996,1449818103,"274151322000085","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,581927.1,581927.1,568,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818107,13986.00
12/11/2015 02:15,2,0.000,ALERT,213.74,303.58,60.002,1449818103,"201051344000633","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,301263.7,301263.7,6006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818109,13987.00
12/11/2015 02:15,2,0.000,ALERT,212.83,303.58,59.986,1449818103,"201051344000469","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,302167.7,302167.7,6011,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818110,13988.00
12/11/2015 02:15,2,0.000,ALERT,212.16,301.77,59.996,1449818103,"201051344000646","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,307120.6,307120.6,10661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818112,13989.00
12/11/2015 02:15,2,0.000,ALERT,212.16,301.77,59.986,1449818103,"274151322000052","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,589516.1,589516.1,569,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818114,13990.00
12/11/2015 02:15,2,0.000,ALERT,212.61,302.07,59.986,1449818103,"201051344000585","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,311738.1,311738.1,10669,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818116,13991.00
12/11/2015 02:15,2,0.000,ALERT,212.61,302.07,59.986,1449818103,"201051344001230","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,310228.4,310228.4,10691,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818118,13992.00
12/11/2015 02:15,2,0.000,ALERT,213.06,302.68,59.975,1449818103,"201051344000582","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,305020.7,305020.7,10664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818120,13993.00
12/11/2015 02:15,2,0.000,ALERT,212.16,301.77,60.023,1449818103,"201051344000955","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,313841.2,313841.2,10660,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818122,13994.00
12/11/2015 02:15,2,0.000,ALERT,212.38,300.57,59.970,1449818103,"274151322000094","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,475415.1,475415.1,578,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818123,13995.00
12/11/2015 02:15,2,0.000,ALERT,212.83,304.18,59.938,1449818103,"201051344000579","219011344069620",0.00,4.50,0,302.98,307.78,0.0,0.0,0.000,315770.0,315770.0,6004,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818125,13996.00
12/11/2015 02:15,2,0.000,ALERT,212.38,302.07,60.028,1449818103,"201051344000890","219011344069620",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,312449.5,312449.5,10670,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449818127,13997.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.77,59.975,1449818103,"201051344000438","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,314153.2,314153.2,10665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449818129,13998.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.17,59.981,1449818103,"201051344000417","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,308292.9,308292.9,10668,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818131,13999.00
12/11/2015 02:15,2,0.000,ALERT,212.38,301.17,59.981,1449818103,"274151322000083","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,583986.5,583986.5,570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818132,14000.00
12/11/2015 02:15,2,0.000,ALERT,213.06,301.47,59.981,1449818103,"274151322000076","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,620291.0,620291.0,569,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818134,14001.00
12/11/2015 02:15,2,0.000,ALERT,213.06,304.78,60.007,1449818103,"201051344000868","219011344069620",0.00,4.00,0,303.28,307.78,0.0,0.0,0.000,299944.2,299944.2,6002,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818136,14002.00
12/11/2015 02:15,2,0.000,ALERT,212.38,302.37,59.970,1449818103,"274151322000095","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,613201.5,613201.5,570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818138,14003.00
12/11/2015 02:15,2,0.000,ALERT,212.83,303.58,59.981,1449818103,"201051344000988","219011344069620",0.00,4.50,0,299.97,306.58,0.0,0.0,0.000,300316.5,300316.5,6002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818140,14004.00
12/11/2015 02:15,2,0.000,ALERT,212.16,300.87,59.981,1449818103,"201051344001025","219011344069620",0.00,3.70,0,299.67,305.38,0.0,0.0,0.000,312233.3,312233.3,10666,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818141,14005.00
12/11/2015 02:15,2,0.000,ALERT,212.83,304.48,60.018,1449818103,"201051344000458","219011344069620",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,310105.1,310105.1,6003,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818143,14006.00
12/11/2015 02:15,2,0.000,ALERT,213.51,303.88,59.975,1449818103,"201051344000853","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,307021.2,307021.2,6005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818145,14007.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.47,59.981,1449818103,"201051344000685","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,313850.9,313850.9,10674,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818147,14008.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.47,59.981,1449818103,"201051344000917","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,311550.7,311550.7,10683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818149,14009.00
12/11/2015 02:15,2,0.000,ALERT,212.61,302.07,59.975,1449818103,"201051344001145","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,314635.9,314635.9,10688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818151,14010.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.17,59.981,1449818103,"201051344000651","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,308693.9,308693.9,10669,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818152,14011.00
12/11/2015 02:15,2,0.000,ALERT,211.93,301.47,59.981,1449818103,"274151322000088","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,567133.1,567133.1,570,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818154,14012.00
12/11/2015 02:15,2,0.000,ALERT,212.83,300.27,59.954,1449818103,"274151322000068","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,475345.4,475345.4,578,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818156,14013.00
12/11/2015 02:15,2,0.000,ALERT,212.16,301.77,59.975,1449818103,"201051344001135","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,305362.0,305362.0,10660,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449818158,14014.00
12/11/2015 02:15,2,0.000,ALERT,212.61,304.48,59.981,1449818103,"201051344000594","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,311281.0,311281.0,6004,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818159,14015.00
12/11/2015 02:15,2,0.000,ALERT,212.38,301.47,59.981,1449818103,"201051344001203","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,311618.3,311618.3,10670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818161,14016.00
12/11/2015 02:15,2,0.000,ALERT,212.16,302.07,59.981,1449818103,"274151322000054","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,579218.6,579218.6,568,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818163,14017.00
12/11/2015 02:15,2,0.000,ALERT,213.51,303.88,59.959,1449818103,"201051344000867","219011344069620",0.00,5.00,0,301.77,307.18,0.0,0.0,0.000,300401.7,300401.7,6001,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449818165,14018.00
12/11/2015 02:15,2,0.000,ALERT,212.61,301.77,59.981,1449818103,"201051344001093","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,309694.2,309694.2,10684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449818167,14019.00
12/11/2015 02:15,2,0.000,ALERT,212.83,303.88,59.986,1449818103,"201051344000900","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,313471.8,313471.8,6011,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818168,14020.00
12/11/2015 02:15,2,0.000,ALERT,213.29,303.28,59.991,1449818103,"201051344000648","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,307193.1,307193.1,5998,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818170,14021.00
12/11/2015 02:15,2,0.000,ALERT,213.06,304.48,59.981,1449818103,"201051344000569","219011344069620",0.00,3.70,0,302.98,308.09,0.0,0.0,0.000,314798.3,314798.3,6002,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818172,14022.00
12/11/2015 02:15,2,0.000,ALERT,212.83,304.18,59.986,1449818103,"201051344000983","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,310121.8,310121.8,6003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818174,14023.00
12/11/2015 02:15,2,0.000,ALERT,213.06,303.88,59.996,1449818103,"201051344001158","219011344069620",0.00,3.30,0,302.07,306.88,0.0,0.0,0.000,305676.7,305676.7,6001,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818175,14024.00
12/11/2015 02:15,2,0.000,ALERT,213.51,304.48,59.949,1449818103,"201051344000576","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,307654.8,307654.8,6005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818177,14025.00
12/11/2015 02:15,2,0.000,ALERT,212.38,300.27,59.986,1449818103,"274151322000087","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,554707.4,554707.4,577,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449818179,14026.00
12/11/2015 02:30,2,0.000,ALERT,213.74,304.18,59.981,1449819003,"201051344000645","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,308419.3,308419.3,6008,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819005,14027.00
12/11/2015 02:30,2,0.000,ALERT,212.61,301.17,59.986,1449819003,"274151322000085","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,581927.1,581927.1,570,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819007,14028.00
12/11/2015 02:30,2,0.000,ALERT,213.96,304.18,59.991,1449819003,"201051344000633","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,301263.7,301263.7,6008,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819008,14029.00
12/11/2015 02:30,2,0.000,ALERT,213.29,304.18,59.954,1449819003,"201051344000469","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,302167.7,302167.7,6013,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819010,14030.00
12/11/2015 02:30,2,0.000,ALERT,212.16,301.47,59.991,1449819003,"201051344000646","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,307120.6,307120.6,10663,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819012,14031.00
12/11/2015 02:30,2,0.000,ALERT,212.16,301.77,59.986,1449819003,"274151322000052","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,589516.1,589516.1,571,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819014,14032.00
12/11/2015 02:30,2,0.000,ALERT,212.83,302.37,59.991,1449819003,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,311738.1,311738.1,10671,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819016,14033.00
12/11/2015 02:30,2,0.000,ALERT,212.61,302.07,59.991,1449819003,"201051344001230","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,310228.4,310228.4,10693,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819017,14034.00
12/11/2015 02:30,2,0.000,ALERT,213.06,302.37,59.991,1449819003,"201051344000582","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,305020.7,305020.7,10666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819020,14035.00
12/11/2015 02:30,2,0.000,ALERT,212.16,301.47,60.018,1449819003,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,313841.2,313841.2,10662,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819022,14036.00
12/11/2015 02:30,2,0.000,ALERT,212.38,300.87,59.991,1449819003,"274151322000094","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,475415.1,475415.1,580,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819023,14037.00
12/11/2015 02:30,2,0.000,ALERT,213.29,305.08,59.959,1449819003,"201051344000579","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,315770.0,315770.0,6006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819025,14038.00
12/11/2015 02:30,2,0.000,ALERT,212.16,302.07,59.986,1449819003,"201051344000890","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,312449.5,312449.5,10672,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819027,14039.00
12/11/2015 02:30,2,0.000,ALERT,212.61,301.77,59.986,1449819003,"201051344000438","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,314153.2,314153.2,10667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819029,14040.00
12/11/2015 02:30,2,0.000,ALERT,212.83,301.47,59.991,1449819003,"201051344000417","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,308292.9,308292.9,10670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819031,14041.00
12/11/2015 02:30,2,0.000,ALERT,212.61,301.77,59.996,1449819003,"274151322000083","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,583986.5,583986.5,572,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819032,14042.00
12/11/2015 02:30,2,0.000,ALERT,213.29,302.37,60.018,1449819003,"274151322000076","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,620291.0,620291.0,571,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819034,14043.00
12/11/2015 02:30,2,0.000,ALERT,213.29,305.08,60.007,1449819003,"201051344000868","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,299944.2,299944.2,6004,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819036,14044.00
