ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 02:30,2,0.000,ALERT,212.61,302.98,59.991,1449819003,"274151322000095","219011344069620",0.00,4.00,0,301.17,303.88,0.0,0.0,0.000,613201.5,613201.5,572,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819038,14045.00
12/11/2015 02:30,2,0.000,ALERT,213.06,304.48,59.986,1449819003,"201051344000988","219011344069620",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,300316.5,300316.5,6004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819040,14046.00
12/11/2015 02:30,2,0.000,ALERT,212.38,301.17,59.996,1449819003,"201051344001025","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,312233.3,312233.3,10668,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819041,14047.00
12/11/2015 02:30,2,0.000,ALERT,213.06,304.48,59.996,1449819003,"201051344000458","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,310105.1,310105.1,6005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819043,14048.00
12/11/2015 02:30,2,0.000,ALERT,213.96,304.48,59.996,1449819003,"201051344000853","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,307021.2,307021.2,6007,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819045,14049.00
12/11/2015 02:30,2,0.000,ALERT,213.06,302.07,59.996,1449819003,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,313850.9,313850.9,10676,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819047,14050.00
12/11/2015 02:30,2,0.000,ALERT,212.83,301.47,60.012,1449819003,"201051344000917","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,311550.7,311550.7,10685,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819049,14051.00
12/11/2015 02:30,2,0.000,ALERT,213.06,302.37,60.002,1449819003,"201051344001145","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,314635.9,314635.9,10690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819051,14052.00
12/11/2015 02:30,2,0.000,ALERT,212.61,301.17,60.023,1449819003,"201051344000651","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,308693.9,308693.9,10671,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819053,14053.00
12/11/2015 02:30,2,0.000,ALERT,212.16,301.17,59.991,1449819003,"274151322000088","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,567133.1,567133.1,572,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819054,14054.00
12/11/2015 02:30,2,0.000,ALERT,213.06,300.87,59.991,1449819003,"274151322000068","219011344069620",0.00,5.00,0,299.37,302.07,0.0,0.0,0.000,475345.4,475345.4,580,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819056,14055.00
12/11/2015 02:30,2,0.000,ALERT,212.38,301.77,59.959,1449819003,"201051344001135","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,305362.0,305362.0,10662,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819058,14056.00
12/11/2015 02:30,2,0.000,ALERT,213.06,305.08,60.028,1449819003,"201051344000594","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,311281.0,311281.0,6006,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819060,14057.00
12/11/2015 02:30,2,0.000,ALERT,212.61,301.47,59.965,1449819003,"201051344001203","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,311618.3,311618.3,10672,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819062,14058.00
12/11/2015 02:30,2,0.000,ALERT,212.61,302.07,59.981,1449819003,"274151322000054","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,579218.6,579218.6,570,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819064,14059.00
12/11/2015 02:30,2,0.000,ALERT,213.51,304.18,59.986,1449819003,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,300401.7,300401.7,6003,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819065,14060.00
12/11/2015 02:30,2,0.000,ALERT,212.38,301.47,59.986,1449819003,"201051344001093","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,309694.2,309694.2,10686,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819067,14061.00
12/11/2015 02:30,2,0.000,ALERT,213.06,304.48,59.991,1449819003,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313471.8,313471.8,6013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819069,14062.00
12/11/2015 02:30,2,0.000,ALERT,213.51,303.88,59.986,1449819003,"201051344000648","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,307193.1,307193.1,6000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819071,14063.00
12/11/2015 02:30,2,0.000,ALERT,213.29,304.78,59.991,1449819003,"201051344000569","219011344069620",0.00,3.70,0,302.68,306.58,0.0,0.0,0.000,314798.3,314798.3,6004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819073,14064.00
12/11/2015 02:30,2,0.000,ALERT,213.29,304.48,59.996,1449819003,"201051344000983","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,310121.8,310121.8,6005,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819074,14065.00
12/11/2015 02:30,2,0.000,ALERT,213.29,304.18,59.986,1449819003,"201051344001158","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,305676.7,305676.7,6003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819076,14066.00
12/11/2015 02:30,2,0.000,ALERT,213.74,304.78,59.986,1449819003,"201051344000576","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,307654.8,307654.8,6007,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819078,14067.00
12/11/2015 02:30,2,0.000,ALERT,212.61,300.87,59.986,1449819003,"274151322000087","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,554707.4,554707.4,579,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819080,14068.00
12/11/2015 02:45,2,0.000,ALERT,213.51,303.88,59.996,1449819903,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,308419.3,308419.3,6010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819905,14069.00
12/11/2015 02:45,2,0.000,ALERT,212.61,301.77,59.991,1449819903,"274151322000085","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,581927.1,581927.1,572,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819907,14070.00
12/11/2015 02:45,2,0.000,ALERT,213.96,303.88,59.965,1449819903,"201051344000633","219011344069620",0.00,3.70,0,300.57,305.68,0.0,0.0,0.000,301263.7,301263.7,6010,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819909,14071.00
12/11/2015 02:45,2,0.000,ALERT,213.29,304.18,60.007,1449819903,"201051344000469","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,302167.7,302167.7,6015,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819910,14072.00
12/11/2015 02:45,2,0.000,ALERT,212.61,302.07,59.981,1449819903,"201051344000646","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,307120.6,307120.6,10665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819912,14073.00
12/11/2015 02:45,2,0.000,ALERT,212.16,302.07,60.002,1449819903,"274151322000052","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,589516.1,589516.1,573,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819914,14074.00
12/11/2015 02:45,2,0.000,ALERT,213.06,302.68,60.012,1449819903,"201051344000585","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,311738.1,311738.1,10673,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819916,14075.00
12/11/2015 02:45,2,0.000,ALERT,212.83,302.98,60.002,1449819903,"201051344001230","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,310228.4,310228.4,10695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819918,14076.00
12/11/2015 02:45,2,0.000,ALERT,213.29,303.28,59.986,1449819903,"201051344000582","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,305020.7,305020.7,10668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819920,14077.00
12/11/2015 02:45,2,0.000,ALERT,212.61,302.37,59.970,1449819903,"201051344000955","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,313841.2,313841.2,10664,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819921,14078.00
12/11/2015 02:45,2,0.000,ALERT,212.61,301.47,59.996,1449819903,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,475415.1,475415.1,582,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819923,14079.00
12/11/2015 02:45,2,0.000,ALERT,213.29,305.08,60.002,1449819903,"201051344000579","219011344069620",0.00,4.00,0,302.98,306.58,0.0,0.0,0.000,315770.0,315770.0,6008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819925,14080.00
12/11/2015 02:45,2,0.000,ALERT,212.61,302.68,59.996,1449819903,"201051344000890","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,312449.5,312449.5,10674,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819927,14081.00
12/11/2015 02:45,2,0.000,ALERT,212.83,302.37,60.007,1449819903,"201051344000438","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819929,14082.00
12/11/2015 02:45,2,0.000,ALERT,213.29,302.37,60.002,1449819903,"201051344000417","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,308292.9,308292.9,10672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819931,14083.00
12/11/2015 02:45,2,0.000,ALERT,212.83,302.37,59.996,1449819903,"274151322000083","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,583986.5,583986.5,574,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819932,14084.00
12/11/2015 02:45,2,0.000,ALERT,213.06,302.07,59.991,1449819903,"274151322000076","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,620291.0,620291.0,573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819934,14085.00
12/11/2015 02:45,2,0.000,ALERT,213.29,304.78,59.996,1449819903,"201051344000868","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,299944.2,299944.2,6006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819936,14086.00
12/11/2015 02:45,2,0.000,ALERT,212.61,302.37,59.981,1449819903,"274151322000095","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,613201.5,613201.5,574,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819938,14087.00
12/11/2015 02:45,2,0.000,ALERT,213.06,303.88,59.991,1449819903,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.98,0.0,0.0,0.000,300316.5,300316.5,6006,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819940,14088.00
12/11/2015 02:45,2,0.000,ALERT,212.61,301.77,59.991,1449819903,"201051344001025","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,312233.3,312233.3,10670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819941,14089.00
12/11/2015 02:45,2,0.000,ALERT,213.06,303.88,60.018,1449819903,"201051344000458","219011344069620",0.00,4.50,0,302.37,306.88,0.0,0.0,0.000,310105.1,310105.1,6007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819943,14090.00
12/11/2015 02:45,2,0.000,ALERT,213.74,303.88,59.944,1449819903,"201051344000853","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,307021.2,307021.2,6009,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819945,14091.00
12/11/2015 02:45,2,0.000,ALERT,213.29,302.37,59.991,1449819903,"201051344000685","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,313850.9,313850.9,10678,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819947,14092.00
12/11/2015 02:45,2,0.000,ALERT,213.06,301.77,59.970,1449819903,"201051344000917","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,311550.7,311550.7,10687,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819949,14093.00
12/11/2015 02:45,2,0.000,ALERT,213.29,302.68,59.981,1449819903,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,314635.9,314635.9,10692,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819950,14094.00
12/11/2015 02:45,2,0.000,ALERT,213.06,301.77,59.986,1449819903,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,308693.9,308693.9,10673,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819952,14095.00
12/11/2015 02:45,2,0.000,ALERT,211.93,301.47,59.975,1449819903,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,567133.1,567133.1,574,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819954,14096.00
12/11/2015 02:45,2,0.000,ALERT,213.06,300.57,59.970,1449819903,"274151322000068","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,475345.4,475345.4,582,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819956,14097.00
12/11/2015 02:45,2,0.000,ALERT,212.61,302.07,59.981,1449819903,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,305362.0,305362.0,10664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819958,14098.00
12/11/2015 02:45,2,0.000,ALERT,212.83,304.48,59.981,1449819903,"201051344000594","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,311281.0,311281.0,6008,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819959,14099.00
12/11/2015 02:45,2,0.000,ALERT,212.83,301.77,59.975,1449819903,"201051344001203","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,311618.3,311618.3,10674,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819961,14100.00
12/11/2015 02:45,2,0.000,ALERT,212.16,302.07,59.991,1449819903,"274151322000054","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,579218.6,579218.6,572,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819963,14101.00
12/11/2015 02:45,2,0.000,ALERT,213.29,303.58,59.970,1449819903,"201051344000867","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,300401.7,300401.7,6005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819965,14102.00
12/11/2015 02:45,2,0.000,ALERT,212.83,301.77,60.002,1449819903,"201051344001093","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,309694.2,309694.2,10688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819967,14103.00
12/11/2015 02:45,2,0.000,ALERT,212.83,303.58,60.002,1449819903,"201051344000900","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313471.8,313471.8,6015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819969,14104.00
12/11/2015 02:45,2,0.000,ALERT,213.29,303.28,60.002,1449819903,"201051344000648","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,307193.1,307193.1,6002,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819970,14105.00
12/11/2015 02:45,2,0.000,ALERT,213.29,304.48,59.991,1449819903,"201051344000569","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,314798.3,314798.3,6006,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819972,14106.00
12/11/2015 02:45,2,0.000,ALERT,213.06,303.88,59.986,1449819903,"201051344000983","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,310121.8,310121.8,6007,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819974,14107.00
12/11/2015 02:45,2,0.000,ALERT,213.29,303.88,59.959,1449819903,"201051344001158","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,305676.7,305676.7,6005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819976,14108.00
12/11/2015 02:45,2,0.000,ALERT,213.51,304.18,59.991,1449819903,"201051344000576","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,307654.8,307654.8,6009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449819978,14109.00
12/11/2015 02:45,2,0.000,ALERT,212.61,300.87,59.991,1449819903,"274151322000087","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,554707.4,554707.4,581,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449819980,14110.00
12/11/2015 03:00,2,0.000,ALERT,213.74,303.88,59.981,1449820803,"201051344000645","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,308419.3,308419.3,6012,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820805,14111.00
12/11/2015 03:00,2,0.000,ALERT,212.61,300.87,59.965,1449820803,"274151322000085","219011344069620",0.00,4.00,0,300.57,303.28,0.0,0.0,0.000,581927.1,581927.1,574,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820807,14112.00
12/11/2015 03:00,2,0.000,ALERT,213.96,303.58,59.975,1449820803,"201051344000633","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,301263.7,301263.7,6012,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820809,14113.00
12/11/2015 03:00,2,0.000,ALERT,213.51,303.88,59.970,1449820803,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,302167.7,302167.7,6017,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820811,14114.00
12/11/2015 03:00,2,0.000,ALERT,212.61,301.47,59.975,1449820803,"201051344000646","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,307120.6,307120.6,10667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820812,14115.00
12/11/2015 03:00,2,0.000,ALERT,212.38,302.37,59.965,1449820803,"274151322000052","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,589516.1,589516.1,575,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820814,14116.00
12/11/2015 03:00,2,0.000,ALERT,213.29,302.37,59.975,1449820803,"201051344000585","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,311738.1,311738.1,10675,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820816,14117.00
12/11/2015 03:00,2,0.000,ALERT,212.83,302.07,59.970,1449820803,"201051344001230","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,310228.4,310228.4,10697,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820818,14118.00
12/11/2015 03:00,2,0.000,ALERT,213.51,302.68,59.975,1449820803,"201051344000582","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,305020.7,305020.7,10670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820820,14119.00
12/11/2015 03:00,2,0.000,ALERT,212.38,301.77,59.970,1449820803,"201051344000955","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,313841.2,313841.2,10666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820822,14120.00
12/11/2015 03:00,2,0.000,ALERT,212.61,301.17,59.970,1449820803,"274151322000094","219011344069620",0.00,3.30,0,299.97,302.68,0.0,0.0,0.000,475415.1,475415.1,584,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820824,14121.00
12/11/2015 03:00,2,0.000,ALERT,213.29,304.78,59.981,1449820803,"201051344000579","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,315770.0,315770.0,6010,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820825,14122.00
12/11/2015 03:00,2,0.000,ALERT,212.61,302.07,59.970,1449820803,"201051344000890","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,312449.5,312449.5,10676,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820827,14123.00
12/11/2015 03:00,2,0.000,ALERT,212.83,301.47,59.970,1449820803,"201051344000438","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,314153.2,314153.2,10671,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820829,14124.00
12/11/2015 03:00,2,0.000,ALERT,213.06,301.17,59.970,1449820803,"201051344000417","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,308292.9,308292.9,10674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820831,14125.00
12/11/2015 03:00,2,0.000,ALERT,212.83,302.07,59.970,1449820803,"274151322000083","219011344069620",0.00,4.00,0,300.87,303.88,0.0,0.0,0.000,583986.5,583986.5,576,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820833,14126.00
12/11/2015 03:00,2,0.000,ALERT,213.29,301.47,59.996,1449820803,"274151322000076","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,620291.0,620291.0,575,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820835,14127.00
12/11/2015 03:00,2,0.000,ALERT,213.51,304.78,59.975,1449820803,"201051344000868","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,299944.2,299944.2,6008,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820836,14128.00
12/11/2015 03:00,2,0.000,ALERT,212.61,302.68,59.965,1449820803,"274151322000095","219011344069620",0.00,3.70,0,301.47,304.18,0.0,0.0,0.000,613201.5,613201.5,576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820838,14129.00
12/11/2015 03:00,2,0.000,ALERT,213.06,303.58,59.981,1449820803,"201051344000988","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,300316.5,300316.5,6008,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820840,14130.00
12/11/2015 03:00,2,0.000,ALERT,212.83,301.17,59.986,1449820803,"201051344001025","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,312233.3,312233.3,10672,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820842,14131.00
12/11/2015 03:00,2,0.000,ALERT,213.29,303.88,59.991,1449820803,"201051344000458","219011344069620",0.00,4.50,0,302.07,306.58,0.0,0.0,0.000,310105.1,310105.1,6009,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820844,14132.00
12/11/2015 03:00,2,0.000,ALERT,213.96,303.88,59.986,1449820803,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,307021.2,307021.2,6011,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820845,14133.00
12/11/2015 03:00,2,0.000,ALERT,213.29,302.07,59.970,1449820803,"201051344000685","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,313850.9,313850.9,10680,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820847,14134.00
12/11/2015 03:00,2,0.000,ALERT,213.06,301.47,60.002,1449820803,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,311550.7,311550.7,10689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820849,14135.00
12/11/2015 03:00,2,0.000,ALERT,213.29,302.68,59.970,1449820803,"201051344001145","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,314635.9,314635.9,10694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820851,14136.00
12/11/2015 03:00,2,0.000,ALERT,213.29,301.77,59.975,1449820803,"201051344000651","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,308693.9,308693.9,10675,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820853,14137.00
12/11/2015 03:00,2,0.000,ALERT,212.38,301.47,59.938,1449820803,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,567133.1,567133.1,576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820854,14138.00
12/11/2015 03:00,2,0.000,ALERT,213.51,301.17,59.970,1449820803,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.37,0.0,0.0,0.000,475345.4,475345.4,584,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820856,14139.00
12/11/2015 03:00,2,0.000,ALERT,212.83,302.37,59.975,1449820803,"201051344001135","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,305362.0,305362.0,10666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820858,14140.00
12/11/2015 03:00,2,0.000,ALERT,213.06,304.78,59.975,1449820803,"201051344000594","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,311281.0,311281.0,6010,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820860,14141.00
12/11/2015 03:00,2,0.000,ALERT,213.29,302.07,59.975,1449820803,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,311618.3,311618.3,10676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820861,14142.00
12/11/2015 03:00,2,0.000,ALERT,212.61,301.77,59.970,1449820803,"274151322000054","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,579218.6,579218.6,574,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820863,14143.00
12/11/2015 03:00,2,0.000,ALERT,213.51,303.58,59.986,1449820803,"201051344000867","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,300401.7,300401.7,6007,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820865,14144.00
12/11/2015 03:00,2,0.000,ALERT,213.29,302.68,59.981,1449820803,"201051344001093","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,309694.2,309694.2,10690,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820867,14145.00
12/11/2015 03:00,2,0.000,ALERT,213.29,303.88,59.986,1449820803,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,313471.8,313471.8,6017,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820869,14146.00
12/11/2015 03:00,2,0.000,ALERT,213.51,303.28,60.028,1449820803,"201051344000648","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,307193.1,307193.1,6004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820870,14147.00
12/11/2015 03:00,2,0.000,ALERT,213.51,304.78,60.012,1449820803,"201051344000569","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,314798.3,314798.3,6008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820872,14148.00
12/11/2015 03:00,2,0.000,ALERT,213.29,304.18,59.986,1449820803,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,310121.8,310121.8,6009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820874,14149.00
12/11/2015 03:00,2,0.000,ALERT,213.51,303.88,59.986,1449820803,"201051344001158","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,305676.7,305676.7,6007,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820876,14150.00
12/11/2015 03:00,2,0.000,ALERT,213.96,304.48,59.986,1449820803,"201051344000576","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,307654.8,307654.8,6011,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449820878,14151.00
12/11/2015 03:00,2,0.000,ALERT,212.83,300.87,59.981,1449820803,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,554707.4,554707.4,583,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449820880,14152.00
12/11/2015 03:15,2,0.000,ALERT,213.74,303.88,59.959,1449821703,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,308419.3,308419.3,6014,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821705,14153.00
12/11/2015 03:15,2,0.000,ALERT,212.83,301.17,59.959,1449821703,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,581927.1,581927.1,576,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821707,14154.00
12/11/2015 03:15,2,0.000,ALERT,213.96,303.58,59.954,1449821703,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,301263.7,301263.7,6014,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821709,14155.00
12/11/2015 03:15,2,0.000,ALERT,213.29,303.88,59.933,1449821703,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,302167.7,302167.7,6019,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821710,14156.00
12/11/2015 03:15,2,0.000,ALERT,212.83,302.37,59.954,1449821703,"201051344000646","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,307120.6,307120.6,10669,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821712,14157.00
12/11/2015 03:15,2,0.000,ALERT,212.38,302.37,59.922,1449821703,"274151322000052","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,589516.1,589516.1,577,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821714,14158.00
12/11/2015 03:15,2,0.000,ALERT,212.83,302.07,59.959,1449821703,"201051344000585","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,311738.1,311738.1,10677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821716,14159.00
12/11/2015 03:15,2,0.000,ALERT,212.83,302.37,59.959,1449821703,"201051344001230","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,310228.4,310228.4,10699,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821718,14160.00
12/11/2015 03:15,2,0.000,ALERT,213.51,303.28,59.970,1449821703,"201051344000582","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,305020.7,305020.7,10672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821719,14161.00
12/11/2015 03:15,2,0.000,ALERT,212.61,302.37,59.959,1449821703,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,313841.2,313841.2,10668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821721,14162.00
12/11/2015 03:15,2,0.000,ALERT,212.38,301.17,59.954,1449821703,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,475415.1,475415.1,586,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821723,14163.00
12/11/2015 03:15,2,0.000,ALERT,213.06,304.18,59.954,1449821703,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,315770.0,315770.0,6012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821725,14164.00
12/11/2015 03:15,2,0.000,ALERT,212.83,302.68,59.975,1449821703,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,312449.5,312449.5,10678,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821727,14165.00
12/11/2015 03:15,2,0.000,ALERT,213.06,302.37,59.944,1449821703,"201051344000438","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,314153.2,314153.2,10673,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821729,14166.00
12/11/2015 03:15,2,0.000,ALERT,213.06,301.47,59.965,1449821703,"201051344000417","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,308292.9,308292.9,10676,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821730,14167.00
12/11/2015 03:15,2,0.000,ALERT,212.83,302.37,59.954,1449821703,"274151322000083","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,583986.5,583986.5,578,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821732,14168.00
12/11/2015 03:15,2,0.000,ALERT,213.06,301.77,59.938,1449821703,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,620291.0,620291.0,577,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821734,14169.00
12/11/2015 03:15,2,0.000,ALERT,213.06,304.48,59.959,1449821703,"201051344000868","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,299944.2,299944.2,6010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821736,14170.00
12/11/2015 03:15,2,0.000,ALERT,212.38,302.68,59.981,1449821703,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,613201.5,613201.5,578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821738,14171.00
12/11/2015 03:15,2,0.000,ALERT,213.06,303.28,59.954,1449821703,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,300316.5,300316.5,6010,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821740,14172.00
12/11/2015 03:15,2,0.000,ALERT,212.83,301.47,59.986,1449821703,"201051344001025","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,312233.3,312233.3,10674,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821742,14173.00
12/11/2015 03:15,2,0.000,ALERT,213.06,303.58,59.981,1449821703,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,310105.1,310105.1,6011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821743,14174.00
12/11/2015 03:15,2,0.000,ALERT,213.74,303.28,59.991,1449821703,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,307021.2,307021.2,6013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821745,14175.00
12/11/2015 03:15,2,0.000,ALERT,213.29,302.07,59.965,1449821703,"201051344000685","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,313850.9,313850.9,10682,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821747,14176.00
12/11/2015 03:15,2,0.000,ALERT,212.83,301.47,59.959,1449821703,"201051344000917","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,311550.7,311550.7,10691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821749,14177.00
12/11/2015 03:15,2,0.000,ALERT,213.06,302.07,59.965,1449821703,"201051344001145","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,314635.9,314635.9,10696,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821751,14178.00
12/11/2015 03:15,2,0.000,ALERT,213.06,301.77,59.965,1449821703,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,308693.9,308693.9,10677,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821752,14179.00
12/11/2015 03:15,2,0.000,ALERT,212.16,301.77,59.944,1449821703,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,567133.1,567133.1,578,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821754,14180.00
12/11/2015 03:15,2,0.000,ALERT,213.06,300.57,59.949,1449821703,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,475345.4,475345.4,586,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821756,14181.00
12/11/2015 03:15,2,0.000,ALERT,212.61,302.37,59.965,1449821703,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,305362.0,305362.0,10668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821758,14182.00
12/11/2015 03:15,2,0.000,ALERT,212.61,303.88,59.959,1449821703,"201051344000594","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,311281.0,311281.0,6012,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821760,14183.00
12/11/2015 03:15,2,0.000,ALERT,212.83,301.77,59.975,1449821703,"201051344001203","219011344069620",0.00,3.30,0,300.27,305.68,0.0,0.0,0.000,311618.3,311618.3,10678,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821761,14184.00
12/11/2015 03:15,2,0.000,ALERT,212.16,301.77,59.917,1449821703,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,579218.6,579218.6,576,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449821763,14185.00
12/11/2015 03:15,2,0.000,ALERT,213.29,303.28,59.965,1449821703,"201051344000867","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,300401.7,300401.7,6009,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821765,14186.00
12/11/2015 03:15,2,0.000,ALERT,212.83,301.77,59.959,1449821703,"201051344001093","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,309694.2,309694.2,10692,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821767,14187.00
12/11/2015 03:15,2,0.000,ALERT,212.83,303.58,59.965,1449821703,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,313471.8,313471.8,6019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821769,14188.00
12/11/2015 03:15,2,0.000,ALERT,213.06,302.37,59.933,1449821703,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,307193.1,307193.1,6006,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821770,14189.00
12/11/2015 03:15,2,0.000,ALERT,213.06,303.88,59.965,1449821703,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,314798.3,314798.3,6010,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821772,14190.00
