ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 03:15,2,0.000,ALERT,213.06,303.88,59.938,1449821703,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,310121.8,310121.8,6011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821774,14191.00
12/11/2015 03:15,2,0.000,ALERT,213.06,303.28,59.981,1449821703,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,305676.7,305676.7,6009,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821776,14192.00
12/11/2015 03:15,2,0.000,ALERT,213.74,303.88,59.975,1449821703,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,307654.8,307654.8,6013,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821778,14193.00
12/11/2015 03:15,2,0.000,ALERT,212.38,300.57,59.970,1449821703,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,554707.4,554707.4,585,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449821779,14194.00
12/11/2015 03:30,2,0.000,ALERT,213.74,303.88,59.959,1449822603,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,308419.3,308419.3,6016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822605,14195.00
12/11/2015 03:30,2,0.000,ALERT,212.83,301.47,59.954,1449822603,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,581927.1,581927.1,578,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822607,14196.00
12/11/2015 03:30,2,0.000,ALERT,213.74,303.58,59.970,1449822603,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,301263.7,301263.7,6016,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822608,14197.00
12/11/2015 03:30,2,0.000,ALERT,213.06,303.58,59.922,1449822603,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,302167.7,302167.7,6021,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822610,14198.00
12/11/2015 03:30,2,0.000,ALERT,212.16,301.47,59.954,1449822603,"201051344000646","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,307120.6,307120.6,10671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822612,14199.00
12/11/2015 03:30,2,0.000,ALERT,212.38,302.07,59.959,1449822603,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,589516.1,589516.1,579,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822614,14200.00
12/11/2015 03:30,2,0.000,ALERT,212.83,302.07,59.938,1449822603,"201051344000585","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,311738.1,311738.1,10679,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822616,14201.00
12/11/2015 03:30,2,0.000,ALERT,212.61,302.37,59.970,1449822603,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,310228.4,310228.4,10701,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822617,14202.00
12/11/2015 03:30,2,0.000,ALERT,213.29,302.98,59.970,1449822603,"201051344000582","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,305020.7,305020.7,10674,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822619,14203.00
12/11/2015 03:30,2,0.000,ALERT,212.38,302.07,59.959,1449822603,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,313841.2,313841.2,10670,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822621,14204.00
12/11/2015 03:30,2,0.000,ALERT,212.83,301.17,59.954,1449822603,"274151322000094","219011344069620",0.00,3.30,0,299.37,302.37,0.0,0.0,0.000,475415.1,475415.1,588,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822623,14205.00
12/11/2015 03:30,2,0.000,ALERT,213.29,304.78,59.986,1449822603,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,315770.0,315770.0,6014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822625,14206.00
12/11/2015 03:30,2,0.000,ALERT,212.83,302.68,59.949,1449822603,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,312449.5,312449.5,10680,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822626,14207.00
12/11/2015 03:30,2,0.000,ALERT,213.29,302.37,59.954,1449822603,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,314153.2,314153.2,10675,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822629,14208.00
12/11/2015 03:30,2,0.000,ALERT,213.29,301.77,59.970,1449822603,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,308292.9,308292.9,10678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822630,14209.00
12/11/2015 03:30,2,0.000,ALERT,212.83,301.77,59.965,1449822603,"274151322000083","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,583986.5,583986.5,580,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822632,14210.00
12/11/2015 03:30,2,0.000,ALERT,213.29,301.77,59.933,1449822603,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,620291.0,620291.0,579,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822634,14211.00
12/11/2015 03:30,2,0.000,ALERT,213.29,304.78,59.965,1449822603,"201051344000868","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,299944.2,299944.2,6012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822636,14212.00
12/11/2015 03:30,2,0.000,ALERT,212.83,302.98,59.954,1449822603,"274151322000095","219011344069620",0.00,3.30,0,301.17,303.88,0.0,0.0,0.000,613201.5,613201.5,580,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822638,14213.00
12/11/2015 03:30,2,0.000,ALERT,213.29,304.18,59.975,1449822603,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,300316.5,300316.5,6012,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822640,14214.00
12/11/2015 03:30,2,0.000,ALERT,212.83,301.77,59.975,1449822603,"201051344001025","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,312233.3,312233.3,10676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822641,14215.00
12/11/2015 03:30,2,0.000,ALERT,213.29,303.88,59.986,1449822603,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,310105.1,310105.1,6013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822643,14216.00
12/11/2015 03:30,2,0.000,ALERT,213.96,303.88,60.034,1449822603,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,307021.2,307021.2,6015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822645,14217.00
12/11/2015 03:30,2,0.000,ALERT,213.51,302.68,59.991,1449822603,"201051344000685","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,313850.9,313850.9,10684,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822647,14218.00
12/11/2015 03:30,2,0.000,ALERT,213.06,302.07,59.996,1449822603,"201051344000917","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,311550.7,311550.7,10693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822649,14219.00
12/11/2015 03:30,2,0.000,ALERT,213.29,302.98,59.986,1449822603,"201051344001145","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,314635.9,314635.9,10698,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822650,14220.00
12/11/2015 03:30,2,0.000,ALERT,213.06,301.77,60.002,1449822603,"201051344000651","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,308693.9,308693.9,10679,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822652,14221.00
12/11/2015 03:30,2,0.000,ALERT,212.16,301.47,59.996,1449822603,"274151322000088","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,567133.1,567133.1,580,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822654,14222.00
12/11/2015 03:30,2,0.000,ALERT,213.29,300.87,59.991,1449822603,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,475345.4,475345.4,588,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822656,14223.00
12/11/2015 03:30,2,0.000,ALERT,212.61,302.68,59.959,1449822603,"201051344001135","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,305362.0,305362.0,10670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822658,14224.00
12/11/2015 03:30,2,0.000,ALERT,213.06,304.78,59.986,1449822603,"201051344000594","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,311281.0,311281.0,6014,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822659,14225.00
12/11/2015 03:30,2,0.000,ALERT,213.06,302.37,59.996,1449822603,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,311618.3,311618.3,10680,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822661,14226.00
12/11/2015 03:30,2,0.000,ALERT,212.38,302.37,59.975,1449822603,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,579218.6,579218.6,578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822663,14227.00
12/11/2015 03:30,2,0.000,ALERT,213.51,303.58,59.996,1449822603,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,300401.7,300401.7,6011,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822665,14228.00
12/11/2015 03:30,2,0.000,ALERT,213.06,302.68,59.981,1449822603,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,309694.2,309694.2,10694,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822666,14229.00
12/11/2015 03:30,2,0.000,ALERT,213.06,303.88,59.986,1449822603,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,313471.8,313471.8,6021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822668,14230.00
12/11/2015 03:30,2,0.000,ALERT,213.51,303.58,59.996,1449822603,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,307193.1,307193.1,6008,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822670,14231.00
12/11/2015 03:30,2,0.000,ALERT,213.29,304.78,59.991,1449822603,"201051344000569","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,314798.3,314798.3,6012,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822672,14232.00
12/11/2015 03:30,2,0.000,ALERT,213.29,304.18,59.991,1449822603,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,310121.8,310121.8,6013,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822674,14233.00
12/11/2015 03:30,2,0.000,ALERT,213.51,303.88,59.991,1449822603,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,305676.7,305676.7,6011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822675,14234.00
12/11/2015 03:30,2,0.000,ALERT,213.74,304.48,60.034,1449822603,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,307654.8,307654.8,6015,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449822677,14235.00
12/11/2015 03:30,2,0.000,ALERT,212.61,301.47,60.028,1449822603,"274151322000087","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,554707.4,554707.4,587,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449822679,14236.00
12/11/2015 03:45,2,0.000,ALERT,213.96,304.48,59.965,1449823503,"201051344000645","219011344069620",0.00,3.70,0,302.07,305.98,0.0,0.0,0.000,308419.3,308419.3,6018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823505,14237.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.07,59.933,1449823503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,581927.1,581927.1,580,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823507,14238.00
12/11/2015 03:45,2,0.000,ALERT,214.19,304.48,59.991,1449823503,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,301263.7,301263.7,6018,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823509,14239.00
12/11/2015 03:45,2,0.000,ALERT,213.74,304.48,59.970,1449823503,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,302167.7,302167.7,6023,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823511,14240.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.98,59.965,1449823503,"201051344000646","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,307120.6,307120.6,10673,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823513,14241.00
12/11/2015 03:45,2,0.000,ALERT,212.61,302.68,59.949,1449823503,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,589516.1,589516.1,581,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823515,14242.00
12/11/2015 03:45,2,0.000,ALERT,213.29,303.28,59.965,1449823503,"201051344000585","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,311738.1,311738.1,10681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823516,14243.00
12/11/2015 03:45,2,0.000,ALERT,213.06,302.98,59.965,1449823503,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,310228.4,310228.4,10703,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823518,14244.00
12/11/2015 03:45,2,0.000,ALERT,213.74,303.88,59.975,1449823503,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,305020.7,305020.7,10676,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823520,14245.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.98,59.965,1449823503,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,313841.2,313841.2,10672,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823522,14246.00
12/11/2015 03:45,2,0.000,ALERT,212.61,301.17,59.965,1449823503,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,475415.1,475415.1,590,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823523,14247.00
12/11/2015 03:45,2,0.000,ALERT,213.51,304.78,59.965,1449823503,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,315770.0,315770.0,6016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823525,14248.00
12/11/2015 03:45,2,0.000,ALERT,213.06,303.28,59.986,1449823503,"201051344000890","219011344069620",0.00,3.70,0,300.87,305.38,0.0,0.0,0.000,312449.5,312449.5,10682,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823527,14249.00
12/11/2015 03:45,2,0.000,ALERT,213.06,302.68,59.938,1449823503,"201051344000438","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,314153.2,314153.2,10677,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823529,14250.00
12/11/2015 03:45,2,0.000,ALERT,213.29,302.37,59.954,1449823503,"201051344000417","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,308292.9,308292.9,10680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823531,14251.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.07,59.949,1449823503,"274151322000083","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,583986.5,583986.5,582,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823532,14252.00
12/11/2015 03:45,2,0.000,ALERT,213.51,301.77,59.959,1449823503,"274151322000076","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,620291.0,620291.0,581,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823534,14253.00
12/11/2015 03:45,2,0.000,ALERT,213.51,305.08,59.965,1449823503,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,299944.2,299944.2,6014,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823536,14254.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.68,59.959,1449823503,"274151322000095","219011344069620",0.00,3.00,0,301.47,304.48,0.0,0.0,0.000,613201.5,613201.5,582,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823538,14255.00
12/11/2015 03:45,2,0.000,ALERT,213.29,304.18,59.970,1449823503,"201051344000988","219011344069620",0.00,3.30,0,299.97,305.68,0.0,0.0,0.000,300316.5,300316.5,6014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823540,14256.00
12/11/2015 03:45,2,0.000,ALERT,213.06,302.37,59.970,1449823503,"201051344001025","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,312233.3,312233.3,10678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823542,14257.00
12/11/2015 03:45,2,0.000,ALERT,213.29,304.48,59.981,1449823503,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,310105.1,310105.1,6015,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823543,14258.00
12/11/2015 03:45,2,0.000,ALERT,214.19,304.18,59.975,1449823503,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,307021.2,307021.2,6017,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823545,14259.00
12/11/2015 03:45,2,0.000,ALERT,213.51,302.98,59.986,1449823503,"201051344000685","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,313850.9,313850.9,10686,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823547,14260.00
12/11/2015 03:45,2,0.000,ALERT,213.29,302.37,59.981,1449823503,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,311550.7,311550.7,10695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823549,14261.00
12/11/2015 03:45,2,0.000,ALERT,213.51,303.28,59.965,1449823503,"201051344001145","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,314635.9,314635.9,10700,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823551,14262.00
12/11/2015 03:45,2,0.000,ALERT,213.29,302.37,60.002,1449823503,"201051344000651","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,308693.9,308693.9,10681,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823552,14263.00
12/11/2015 03:45,2,0.000,ALERT,212.61,302.07,59.965,1449823503,"274151322000088","219011344069620",0.00,4.00,0,300.27,303.28,0.0,0.0,0.000,567133.1,567133.1,582,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823554,14264.00
12/11/2015 03:45,2,0.000,ALERT,213.51,301.17,59.965,1449823503,"274151322000068","219011344069620",0.00,4.50,0,299.97,302.37,0.0,0.0,0.000,475345.4,475345.4,590,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823556,14265.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.98,59.965,1449823503,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,305362.0,305362.0,10672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823558,14266.00
12/11/2015 03:45,2,0.000,ALERT,213.06,304.78,59.975,1449823503,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,311281.0,311281.0,6016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823560,14267.00
12/11/2015 03:45,2,0.000,ALERT,213.29,302.68,59.965,1449823503,"201051344001203","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,311618.3,311618.3,10682,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823561,14268.00
12/11/2015 03:45,2,0.000,ALERT,212.83,302.37,59.954,1449823503,"274151322000054","219011344069620",0.00,4.50,0,300.57,303.58,0.0,0.0,0.000,579218.6,579218.6,580,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823563,14269.00
12/11/2015 03:45,2,0.000,ALERT,213.74,303.58,59.981,1449823503,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,300401.7,300401.7,6013,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823565,14270.00
12/11/2015 03:45,2,0.000,ALERT,213.29,302.98,59.938,1449823503,"201051344001093","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,309694.2,309694.2,10696,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823567,14271.00
12/11/2015 03:45,2,0.000,ALERT,213.29,304.18,59.970,1449823503,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,313471.8,313471.8,6023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823569,14272.00
12/11/2015 03:45,2,0.000,ALERT,213.74,303.58,59.933,1449823503,"201051344000648","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,307193.1,307193.1,6010,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449823570,14273.00
12/11/2015 03:45,2,0.000,ALERT,213.51,304.78,60.023,1449823503,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,314798.3,314798.3,6014,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823572,14274.00
12/11/2015 03:45,2,0.000,ALERT,213.51,304.18,59.975,1449823503,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,310121.8,310121.8,6015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823574,14275.00
12/11/2015 03:45,2,0.000,ALERT,213.51,304.18,59.981,1449823503,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,305676.7,305676.7,6013,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823576,14276.00
12/11/2015 03:45,2,0.000,ALERT,213.96,304.78,59.981,1449823503,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,307654.8,307654.8,6017,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823578,14277.00
12/11/2015 03:45,2,0.000,ALERT,212.83,300.27,59.991,1449823503,"274151322000087","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,554707.4,554707.4,589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449823579,14278.00
12/11/2015 04:00,2,0.000,ALERT,213.51,303.28,59.991,1449824403,"201051344000645","219011344069620",0.00,3.70,0,302.37,305.98,0.0,0.0,0.000,308419.3,308419.3,6020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824405,14279.00
12/11/2015 04:00,2,0.000,ALERT,212.38,300.57,59.981,1449824403,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,581927.1,581927.1,582,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824407,14280.00
12/11/2015 04:00,2,0.000,ALERT,213.51,303.28,60.002,1449824403,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,301263.7,301263.7,6020,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824409,14281.00
12/11/2015 04:00,2,0.000,ALERT,213.06,303.28,59.986,1449824403,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,302167.7,302167.7,6025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824411,14282.00
12/11/2015 04:00,2,0.000,ALERT,212.38,301.77,59.986,1449824403,"201051344000646","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,307120.6,307120.6,10675,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824413,14283.00
12/11/2015 04:00,2,0.000,ALERT,212.16,300.57,60.007,1449824403,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,589516.1,589516.1,583,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824415,14284.00
12/11/2015 04:00,2,0.000,ALERT,212.83,302.37,59.959,1449824403,"201051344000585","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,311738.1,311738.1,10683,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824417,14285.00
12/11/2015 04:00,2,0.000,ALERT,212.61,302.37,59.991,1449824403,"201051344001230","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,310228.4,310228.4,10705,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824419,14286.00
12/11/2015 04:00,2,0.000,ALERT,213.29,302.98,59.986,1449824403,"201051344000582","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,305020.7,305020.7,10678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824421,14287.00
12/11/2015 04:00,2,0.000,ALERT,212.38,302.07,59.981,1449824403,"201051344000955","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,313841.2,313841.2,10674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824422,14288.00
12/11/2015 04:00,2,0.000,ALERT,212.38,300.27,59.975,1449824403,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,475415.1,475415.1,592,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824424,14289.00
12/11/2015 04:00,2,0.000,ALERT,213.06,304.18,59.981,1449824403,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,315770.0,315770.0,6018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824426,14290.00
12/11/2015 04:00,2,0.000,ALERT,212.61,302.37,59.970,1449824403,"201051344000890","219011344069620",0.00,3.70,0,301.17,306.88,0.0,0.0,0.000,312449.5,312449.5,10684,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824428,14291.00
12/11/2015 04:00,2,0.000,ALERT,212.83,302.07,59.981,1449824403,"201051344000438","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,314153.2,314153.2,10679,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824430,14292.00
12/11/2015 04:00,2,0.000,ALERT,213.06,301.77,59.975,1449824403,"201051344000417","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,308292.9,308292.9,10682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824431,14293.00
12/11/2015 04:00,2,0.000,ALERT,212.38,301.47,59.970,1449824403,"274151322000083","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,583986.5,583986.5,584,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824433,14294.00
12/11/2015 04:00,2,0.000,ALERT,213.06,300.87,59.981,1449824403,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,620291.0,620291.0,583,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824435,14295.00
12/11/2015 04:00,2,0.000,ALERT,213.06,304.18,59.975,1449824403,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,299944.2,299944.2,6016,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824437,14296.00
12/11/2015 04:00,2,0.000,ALERT,212.38,302.07,59.975,1449824403,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,613201.5,613201.5,584,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824439,14297.00
12/11/2015 04:00,2,0.000,ALERT,212.83,303.28,59.965,1449824403,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,300316.5,300316.5,6016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824440,14298.00
12/11/2015 04:00,2,0.000,ALERT,212.61,301.47,59.970,1449824403,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,312233.3,312233.3,10680,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824442,14299.00
12/11/2015 04:00,2,0.000,ALERT,212.83,303.58,59.965,1449824403,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,310105.1,310105.1,6017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824444,14300.00
12/11/2015 04:00,2,0.000,ALERT,213.51,303.28,59.970,1449824403,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,307021.2,307021.2,6019,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824446,14301.00
12/11/2015 04:00,2,0.000,ALERT,213.06,302.37,59.970,1449824403,"201051344000685","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,313850.9,313850.9,10688,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824448,14302.00
12/11/2015 04:00,2,0.000,ALERT,212.83,301.47,59.970,1449824403,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,311550.7,311550.7,10697,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824450,14303.00
12/11/2015 04:00,2,0.000,ALERT,213.06,302.37,59.970,1449824403,"201051344001145","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,314635.9,314635.9,10702,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824451,14304.00
12/11/2015 04:00,2,0.000,ALERT,212.83,301.77,59.970,1449824403,"201051344000651","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,308693.9,308693.9,10683,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824453,14305.00
12/11/2015 04:00,2,0.000,ALERT,211.93,300.57,59.954,1449824403,"274151322000088","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,567133.1,567133.1,584,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824455,14306.00
12/11/2015 04:00,2,0.000,ALERT,212.83,300.27,59.965,1449824403,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,475345.4,475345.4,592,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824457,14307.00
12/11/2015 04:00,2,0.000,ALERT,212.38,302.37,59.959,1449824403,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,305362.0,305362.0,10674,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824459,14308.00
12/11/2015 04:00,2,0.000,ALERT,212.83,304.18,59.965,1449824403,"201051344000594","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,311281.0,311281.0,6018,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824460,14309.00
12/11/2015 04:00,2,0.000,ALERT,212.83,301.77,59.970,1449824403,"201051344001203","219011344069620",0.00,3.00,0,300.87,307.18,0.0,0.0,0.000,311618.3,311618.3,10684,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824462,14310.00
12/11/2015 04:00,2,0.000,ALERT,212.16,301.47,59.970,1449824403,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,579218.6,579218.6,582,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824464,14311.00
12/11/2015 04:00,2,0.000,ALERT,213.29,302.98,59.959,1449824403,"201051344000867","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,300401.7,300401.7,6015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824466,14312.00
12/11/2015 04:00,2,0.000,ALERT,212.83,302.37,59.949,1449824403,"201051344001093","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,309694.2,309694.2,10698,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824468,14313.00
12/11/2015 04:00,2,0.000,ALERT,212.83,303.28,59.954,1449824403,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,313471.8,313471.8,6025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824469,14314.00
12/11/2015 04:00,2,0.000,ALERT,213.06,302.68,59.965,1449824403,"201051344000648","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,307193.1,307193.1,6012,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449824471,14315.00
12/11/2015 04:00,2,0.000,ALERT,213.06,304.18,59.991,1449824403,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,314798.3,314798.3,6016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824473,14316.00
12/11/2015 04:00,2,0.000,ALERT,213.06,303.88,59.938,1449824403,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,310121.8,310121.8,6017,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824475,14317.00
12/11/2015 04:00,2,0.000,ALERT,213.06,303.58,59.970,1449824403,"201051344001158","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,305676.7,305676.7,6015,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824477,14318.00
12/11/2015 04:00,2,0.000,ALERT,213.51,304.18,59.965,1449824403,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,307654.8,307654.8,6019,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824479,14319.00
12/11/2015 04:00,2,0.000,ALERT,212.38,300.27,59.965,1449824403,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,554707.4,554707.4,591,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449824481,14320.00
12/11/2015 04:15,2,0.000,ALERT,213.74,303.58,59.981,1449825303,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,308419.3,308419.3,6022,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825305,14321.00
12/11/2015 04:15,2,0.000,ALERT,212.61,301.17,59.975,1449825303,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,581927.1,581927.1,584,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825307,14322.00
12/11/2015 04:15,2,0.000,ALERT,213.96,303.28,59.970,1449825303,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,301263.7,301263.7,6022,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825309,14323.00
12/11/2015 04:15,2,0.000,ALERT,213.29,303.28,59.975,1449825303,"201051344000469","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,302167.7,302167.7,6027,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825311,14324.00
12/11/2015 04:15,2,0.000,ALERT,212.38,302.07,59.970,1449825303,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,307120.6,307120.6,10677,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825313,14325.00
12/11/2015 04:15,2,0.000,ALERT,212.38,301.47,59.970,1449825303,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,589516.1,589516.1,585,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825315,14326.00
12/11/2015 04:15,2,0.000,ALERT,212.61,302.37,60.007,1449825303,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311738.1,311738.1,10685,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825316,14327.00
12/11/2015 04:15,2,0.000,ALERT,212.83,302.98,59.975,1449825303,"201051344001230","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,310228.4,310228.4,10707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825318,14328.00
12/11/2015 04:15,2,0.000,ALERT,213.06,303.28,59.970,1449825303,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,305020.7,305020.7,10680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825320,14329.00
12/11/2015 04:15,2,0.000,ALERT,212.16,302.37,59.981,1449825303,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,313841.2,313841.2,10676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825322,14330.00
12/11/2015 04:15,2,0.000,ALERT,212.61,300.87,59.981,1449825303,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,475415.1,475415.1,594,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825324,14331.00
12/11/2015 04:15,2,0.000,ALERT,213.29,304.18,59.970,1449825303,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,315770.0,315770.0,6020,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825326,14332.00
12/11/2015 04:15,2,0.000,ALERT,212.38,302.68,59.981,1449825303,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,312449.5,312449.5,10686,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825327,14333.00
12/11/2015 04:15,2,0.000,ALERT,212.83,302.07,59.975,1449825303,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,314153.2,314153.2,10681,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825329,14334.00
12/11/2015 04:15,2,0.000,ALERT,212.83,301.77,59.981,1449825303,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,308292.9,308292.9,10684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825331,14335.00
12/11/2015 04:15,2,0.000,ALERT,212.83,301.77,59.975,1449825303,"274151322000083","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,583986.5,583986.5,586,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825333,14336.00
