ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 04:15,2,0.000,ALERT,213.29,301.47,59.996,1449825303,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,620291.0,620291.0,585,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825334,14337.00
12/11/2015 04:15,2,0.000,ALERT,213.29,304.18,59.975,1449825303,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,299944.2,299944.2,6018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825336,14338.00
12/11/2015 04:15,2,0.000,ALERT,212.61,301.77,59.981,1449825303,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,613201.5,613201.5,586,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825338,14339.00
12/11/2015 04:15,2,0.000,ALERT,213.06,302.98,59.986,1449825303,"201051344000988","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,300316.5,300316.5,6018,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825340,14340.00
12/11/2015 04:15,2,0.000,ALERT,212.38,301.47,60.018,1449825303,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,312233.3,312233.3,10682,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825342,14341.00
12/11/2015 04:15,2,0.000,ALERT,212.83,303.28,59.965,1449825303,"201051344000458","219011344069620",0.00,3.70,0,301.77,305.98,0.0,0.0,0.000,310105.1,310105.1,6019,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825344,14342.00
12/11/2015 04:15,2,0.000,ALERT,213.74,303.28,59.965,1449825303,"201051344000853","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,307021.2,307021.2,6021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825345,14343.00
12/11/2015 04:15,2,0.000,ALERT,212.83,302.37,59.981,1449825303,"201051344000685","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,313850.9,313850.9,10690,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825347,14344.00
12/11/2015 04:15,2,0.000,ALERT,212.83,302.07,59.996,1449825303,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,311550.7,311550.7,10699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825349,14345.00
12/11/2015 04:15,2,0.000,ALERT,212.83,302.68,59.975,1449825303,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,314635.9,314635.9,10704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825351,14346.00
12/11/2015 04:15,2,0.000,ALERT,212.61,301.77,59.970,1449825303,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,308693.9,308693.9,10685,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825353,14347.00
12/11/2015 04:15,2,0.000,ALERT,212.38,301.17,59.965,1449825303,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,567133.1,567133.1,586,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825354,14348.00
12/11/2015 04:15,2,0.000,ALERT,213.51,300.87,59.975,1449825303,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,475345.4,475345.4,594,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825356,14349.00
12/11/2015 04:15,2,0.000,ALERT,212.16,302.07,59.981,1449825303,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,305362.0,305362.0,10676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825358,14350.00
12/11/2015 04:15,2,0.000,ALERT,212.83,304.18,60.002,1449825303,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,311281.0,311281.0,6020,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825360,14351.00
12/11/2015 04:15,2,0.000,ALERT,212.61,301.77,59.996,1449825303,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,311618.3,311618.3,10686,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825361,14352.00
12/11/2015 04:15,2,0.000,ALERT,212.38,301.17,59.975,1449825303,"274151322000054","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,579218.6,579218.6,584,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825363,14353.00
12/11/2015 04:15,2,0.000,ALERT,213.51,303.28,59.981,1449825303,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,300401.7,300401.7,6017,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825365,14354.00
12/11/2015 04:15,2,0.000,ALERT,212.61,302.37,59.981,1449825303,"201051344001093","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,309694.2,309694.2,10700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825367,14355.00
12/11/2015 04:15,2,0.000,ALERT,213.06,303.58,59.981,1449825303,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,313471.8,313471.8,6027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825369,14356.00
12/11/2015 04:15,2,0.000,ALERT,213.51,303.28,59.991,1449825303,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,307193.1,307193.1,6014,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825371,14357.00
12/11/2015 04:15,2,0.000,ALERT,213.29,304.18,59.981,1449825303,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,314798.3,314798.3,6018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825373,14358.00
12/11/2015 04:15,2,0.000,ALERT,213.29,303.88,59.996,1449825303,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,310121.8,310121.8,6019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825374,14359.00
12/11/2015 04:15,2,0.000,ALERT,213.51,303.58,59.991,1449825303,"201051344001158","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,305676.7,305676.7,6017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825376,14360.00
12/11/2015 04:15,2,0.000,ALERT,213.51,303.58,60.012,1449825303,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,307654.8,307654.8,6021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449825378,14361.00
12/11/2015 04:15,2,0.000,ALERT,212.61,300.87,59.986,1449825303,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,554707.4,554707.4,593,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449825380,14362.00
12/11/2015 04:30,2,0.000,ALERT,213.06,302.68,59.981,1449826203,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,308419.3,308419.3,6024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826205,14363.00
12/11/2015 04:30,2,0.000,ALERT,212.38,300.87,59.933,1449826203,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,581927.1,581927.1,586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826207,14364.00
12/11/2015 04:30,2,0.000,ALERT,213.29,302.37,59.949,1449826203,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,301263.7,301263.7,6024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826208,14365.00
12/11/2015 04:30,2,0.000,ALERT,212.83,302.68,60.002,1449826203,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,302167.7,302167.7,6029,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826210,14366.00
12/11/2015 04:30,2,0.000,ALERT,211.93,301.47,59.975,1449826203,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,307120.6,307120.6,10679,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826212,14367.00
12/11/2015 04:30,2,0.000,ALERT,211.93,301.77,59.975,1449826203,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,589516.1,589516.1,587,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826214,14368.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.77,59.975,1449826203,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,311738.1,311738.1,10687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826216,14369.00
12/11/2015 04:30,2,0.000,ALERT,212.16,301.77,59.970,1449826203,"201051344001230","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,310228.4,310228.4,10709,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826218,14370.00
12/11/2015 04:30,2,0.000,ALERT,212.83,302.68,59.938,1449826203,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,305020.7,305020.7,10682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826219,14371.00
12/11/2015 04:30,2,0.000,ALERT,211.93,301.77,59.954,1449826203,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,313841.2,313841.2,10678,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826221,14372.00
12/11/2015 04:30,2,0.000,ALERT,212.16,299.97,59.970,1449826203,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,475415.1,475415.1,596,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826223,14373.00
12/11/2015 04:30,2,0.000,ALERT,212.61,303.28,59.970,1449826203,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,315770.0,315770.0,6022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826225,14374.00
12/11/2015 04:30,2,0.000,ALERT,211.93,301.77,59.981,1449826203,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,312449.5,312449.5,10688,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826227,14375.00
12/11/2015 04:30,2,0.000,ALERT,212.16,301.47,59.975,1449826203,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,314153.2,314153.2,10683,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826228,14376.00
12/11/2015 04:30,2,0.000,ALERT,212.16,300.87,59.975,1449826203,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,308292.9,308292.9,10686,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826230,14377.00
12/11/2015 04:30,2,0.000,ALERT,212.16,301.77,59.975,1449826203,"274151322000083","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,583986.5,583986.5,588,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826232,14378.00
12/11/2015 04:30,2,0.000,ALERT,212.83,300.57,59.965,1449826203,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,620291.0,620291.0,587,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826234,14379.00
12/11/2015 04:30,2,0.000,ALERT,212.61,303.28,59.991,1449826203,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,299944.2,299944.2,6020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826236,14380.00
12/11/2015 04:30,2,0.000,ALERT,212.16,301.47,59.944,1449826203,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,613201.5,613201.5,588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826238,14381.00
12/11/2015 04:30,2,0.000,ALERT,212.61,302.68,60.018,1449826203,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,300316.5,300316.5,6020,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826240,14382.00
12/11/2015 04:30,2,0.000,ALERT,211.93,300.87,59.981,1449826203,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,312233.3,312233.3,10684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826241,14383.00
12/11/2015 04:30,2,0.000,ALERT,212.61,302.68,59.970,1449826203,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,310105.1,310105.1,6021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826243,14384.00
12/11/2015 04:30,2,0.000,ALERT,213.29,302.68,59.981,1449826203,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307021.2,307021.2,6023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826245,14385.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.47,59.965,1449826203,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,313850.9,313850.9,10692,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826247,14386.00
12/11/2015 04:30,2,0.000,ALERT,212.61,301.47,60.018,1449826203,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,311550.7,311550.7,10701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826248,14387.00
12/11/2015 04:30,2,0.000,ALERT,212.61,301.77,59.965,1449826203,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,314635.9,314635.9,10706,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826250,14388.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.17,59.975,1449826203,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,308693.9,308693.9,10687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826252,14389.00
12/11/2015 04:30,2,0.000,ALERT,212.16,301.17,59.975,1449826203,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,567133.1,567133.1,588,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826254,14390.00
12/11/2015 04:30,2,0.000,ALERT,213.06,300.27,59.970,1449826203,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,475345.4,475345.4,596,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826256,14391.00
12/11/2015 04:30,2,0.000,ALERT,211.93,301.77,59.949,1449826203,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,305362.0,305362.0,10678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826258,14392.00
12/11/2015 04:30,2,0.000,ALERT,212.38,303.28,59.965,1449826203,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,311281.0,311281.0,6022,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826259,14393.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.47,59.965,1449826203,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,311618.3,311618.3,10688,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826261,14394.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.77,59.928,1449826203,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,579218.6,579218.6,586,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449826263,14395.00
12/11/2015 04:30,2,0.000,ALERT,213.06,302.07,59.965,1449826203,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,300401.7,300401.7,6019,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826265,14396.00
12/11/2015 04:30,2,0.000,ALERT,212.38,301.77,59.970,1449826203,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,309694.2,309694.2,10702,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826267,14397.00
12/11/2015 04:30,2,0.000,ALERT,212.61,302.68,59.922,1449826203,"201051344000900","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,313471.8,313471.8,6029,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826269,14398.00
12/11/2015 04:30,2,0.000,ALERT,213.06,302.37,59.928,1449826203,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,307193.1,307193.1,6016,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826270,14399.00
12/11/2015 04:30,2,0.000,ALERT,212.83,303.58,59.975,1449826203,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,314798.3,314798.3,6020,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826272,14400.00
12/11/2015 04:30,2,0.000,ALERT,212.61,302.98,59.970,1449826203,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,310121.8,310121.8,6021,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826274,14401.00
12/11/2015 04:30,2,0.000,ALERT,212.61,302.37,59.975,1449826203,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,305676.7,305676.7,6019,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826276,14402.00
12/11/2015 04:30,2,0.000,ALERT,213.29,303.28,59.965,1449826203,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,307654.8,307654.8,6023,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826278,14403.00
12/11/2015 04:30,2,0.000,ALERT,212.38,299.97,59.965,1449826203,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,554707.4,554707.4,595,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449826279,14404.00
12/11/2015 04:45,2,0.000,ALERT,213.51,303.28,59.986,1449827104,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,308419.3,308419.3,6026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827106,14405.00
12/11/2015 04:45,2,0.000,ALERT,212.61,301.47,59.975,1449827104,"274151322000085","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,581927.1,581927.1,588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827107,14406.00
12/11/2015 04:45,2,0.000,ALERT,213.51,302.68,59.981,1449827104,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,301263.7,301263.7,6026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827109,14407.00
12/11/2015 04:45,2,0.000,ALERT,213.06,303.28,59.981,1449827104,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,302167.7,302167.7,6031,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827111,14408.00
12/11/2015 04:45,2,0.000,ALERT,212.61,302.07,59.986,1449827104,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,307120.6,307120.6,10681,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827113,14409.00
12/11/2015 04:45,2,0.000,ALERT,211.93,302.07,59.991,1449827104,"274151322000052","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,589516.1,589516.1,589,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827115,14410.00
12/11/2015 04:45,2,0.000,ALERT,212.83,302.07,59.986,1449827104,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,311738.1,311738.1,10689,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827117,14411.00
12/11/2015 04:45,2,0.000,ALERT,212.83,302.37,59.991,1449827104,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,310228.4,310228.4,10711,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827118,14412.00
12/11/2015 04:45,2,0.000,ALERT,213.29,302.98,59.986,1449827104,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,305020.7,305020.7,10684,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827120,14413.00
12/11/2015 04:45,2,0.000,ALERT,212.38,302.07,59.991,1449827104,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,313841.2,313841.2,10680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827122,14414.00
12/11/2015 04:45,2,0.000,ALERT,212.38,300.87,60.002,1449827104,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,475415.1,475415.1,598,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827124,14415.00
12/11/2015 04:45,2,0.000,ALERT,213.06,303.88,59.996,1449827104,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,315770.0,315770.0,6024,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827126,14416.00
12/11/2015 04:45,2,0.000,ALERT,212.61,302.37,60.028,1449827104,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,312449.5,312449.5,10690,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827128,14417.00
12/11/2015 04:45,2,0.000,ALERT,212.83,302.07,59.986,1449827104,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,314153.2,314153.2,10685,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827129,14418.00
12/11/2015 04:45,2,0.000,ALERT,212.83,301.47,60.002,1449827104,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,308292.9,308292.9,10688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827131,14419.00
12/11/2015 04:45,2,0.000,ALERT,212.38,301.77,59.991,1449827104,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,583986.5,583986.5,590,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827133,14420.00
12/11/2015 04:45,2,0.000,ALERT,212.83,300.87,59.996,1449827104,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,620291.0,620291.0,589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827135,14421.00
12/11/2015 04:45,2,0.000,ALERT,213.06,303.88,60.012,1449827104,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,299944.2,299944.2,6022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827136,14422.00
12/11/2015 04:45,2,0.000,ALERT,212.38,302.37,60.012,1449827104,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,613201.5,613201.5,590,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827139,14423.00
12/11/2015 04:45,2,0.000,ALERT,212.83,303.28,60.007,1449827104,"201051344000988","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,300316.5,300316.5,6022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827140,14424.00
12/11/2015 04:45,2,0.000,ALERT,212.61,301.47,60.007,1449827104,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,312233.3,312233.3,10686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827142,14425.00
12/11/2015 04:45,2,0.000,ALERT,212.83,303.58,60.012,1449827104,"201051344000458","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,310105.1,310105.1,6023,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827144,14426.00
12/11/2015 04:45,2,0.000,ALERT,213.51,302.98,60.012,1449827104,"201051344000853","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,307021.2,307021.2,6025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827146,14427.00
12/11/2015 04:45,2,0.000,ALERT,213.29,302.37,59.981,1449827104,"201051344000685","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,313850.9,313850.9,10694,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827148,14428.00
12/11/2015 04:45,2,0.000,ALERT,213.06,301.77,60.002,1449827104,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,311550.7,311550.7,10703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827149,14429.00
12/11/2015 04:45,2,0.000,ALERT,213.06,302.68,59.986,1449827104,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,314635.9,314635.9,10708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827151,14430.00
12/11/2015 04:45,2,0.000,ALERT,213.06,301.77,60.007,1449827104,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,308693.9,308693.9,10689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827153,14431.00
12/11/2015 04:45,2,0.000,ALERT,211.93,301.47,59.986,1449827104,"274151322000088","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,567133.1,567133.1,590,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827155,14432.00
12/11/2015 04:45,2,0.000,ALERT,212.83,300.27,60.002,1449827104,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.07,0.0,0.0,0.000,475345.4,475345.4,598,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827157,14433.00
12/11/2015 04:45,2,0.000,ALERT,212.38,302.07,60.002,1449827104,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,305362.0,305362.0,10680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827159,14434.00
12/11/2015 04:45,2,0.000,ALERT,212.61,303.58,60.012,1449827104,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,311281.0,311281.0,6024,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827160,14435.00
12/11/2015 04:45,2,0.000,ALERT,213.06,301.77,60.002,1449827104,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,311618.3,311618.3,10690,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827162,14436.00
12/11/2015 04:45,2,0.000,ALERT,212.16,301.17,59.996,1449827104,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,579218.6,579218.6,588,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827164,14437.00
12/11/2015 04:45,2,0.000,ALERT,213.06,302.68,60.007,1449827104,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,300401.7,300401.7,6021,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827166,14438.00
12/11/2015 04:45,2,0.000,ALERT,213.06,302.37,60.028,1449827104,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,309694.2,309694.2,10704,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827167,14439.00
12/11/2015 04:45,2,0.000,ALERT,212.83,303.28,60.012,1449827104,"201051344000900","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,313471.8,313471.8,6031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449827169,14440.00
12/11/2015 04:45,2,0.000,ALERT,213.29,302.68,60.018,1449827104,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,307193.1,307193.1,6018,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827171,14441.00
12/11/2015 04:45,2,0.000,ALERT,212.83,303.88,60.028,1449827104,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,314798.3,314798.3,6022,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827173,14442.00
12/11/2015 04:45,2,0.000,ALERT,212.83,303.58,60.007,1449827104,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,310121.8,310121.8,6023,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827175,14443.00
12/11/2015 04:45,2,0.000,ALERT,213.06,303.58,60.012,1449827104,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,305676.7,305676.7,6021,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827176,14444.00
12/11/2015 04:45,2,0.000,ALERT,213.29,304.18,60.012,1449827104,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,307654.8,307654.8,6025,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827178,14445.00
12/11/2015 04:45,2,0.000,ALERT,212.16,300.27,59.986,1449827104,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,554707.4,554707.4,597,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449827180,14446.00
12/11/2015 05:00,2,0.000,ALERT,213.06,302.68,59.991,1449828003,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,308419.3,308419.3,6028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828005,14447.00
12/11/2015 05:00,2,0.000,ALERT,212.16,301.47,59.981,1449828003,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,581927.1,581927.1,590,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828007,14448.00
12/11/2015 05:00,2,0.000,ALERT,213.29,302.68,59.975,1449828003,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,301263.7,301263.7,6028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828008,14449.00
12/11/2015 05:00,2,0.000,ALERT,212.83,302.98,59.991,1449828003,"201051344000469","219011344069620",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,302167.7,302167.7,6033,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828010,14450.00
12/11/2015 05:00,2,0.000,ALERT,211.70,301.17,59.986,1449828003,"201051344000646","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,307120.6,307120.6,10683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828012,14451.00
12/11/2015 05:00,2,0.000,ALERT,211.70,302.07,59.986,1449828003,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,589516.1,589516.1,591,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828014,14452.00
12/11/2015 05:00,2,0.000,ALERT,212.16,301.17,59.986,1449828003,"201051344000585","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,311738.1,311738.1,10691,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828015,14453.00
12/11/2015 05:00,2,0.000,ALERT,211.93,301.47,60.002,1449828003,"201051344001230","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,310228.4,310228.4,10713,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828017,14454.00
12/11/2015 05:00,2,0.000,ALERT,212.61,302.07,60.018,1449828003,"201051344000582","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,305020.7,305020.7,10686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828019,14455.00
12/11/2015 05:00,2,0.000,ALERT,211.70,300.87,59.975,1449828003,"201051344000955","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,313841.2,313841.2,10682,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828021,14456.00
12/11/2015 05:00,2,0.000,ALERT,211.93,300.57,59.970,1449828003,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,475415.1,475415.1,600,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828023,14457.00
12/11/2015 05:00,2,0.000,ALERT,212.83,303.58,59.965,1449828003,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,315770.0,315770.0,6026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828025,14458.00
12/11/2015 05:00,2,0.000,ALERT,211.93,301.47,59.975,1449828003,"201051344000890","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,312449.5,312449.5,10692,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828027,14459.00
12/11/2015 05:00,2,0.000,ALERT,212.38,301.17,59.933,1449828003,"201051344000438","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,314153.2,314153.2,10687,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828029,14460.00
12/11/2015 05:00,2,0.000,ALERT,212.38,300.57,59.970,1449828003,"201051344000417","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,308292.9,308292.9,10690,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828030,14461.00
12/11/2015 05:00,2,0.000,ALERT,212.38,301.47,59.970,1449828003,"274151322000083","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,583986.5,583986.5,592,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828032,14462.00
12/11/2015 05:00,2,0.000,ALERT,212.83,300.87,59.954,1449828003,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,620291.0,620291.0,591,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828034,14463.00
12/11/2015 05:00,2,0.000,ALERT,212.61,303.58,59.965,1449828003,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,299944.2,299944.2,6024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828036,14464.00
12/11/2015 05:00,2,0.000,ALERT,211.93,301.77,59.944,1449828003,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,613201.5,613201.5,592,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828038,14465.00
12/11/2015 05:00,2,0.000,ALERT,212.61,302.68,59.965,1449828003,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,300316.5,300316.5,6024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828040,14466.00
12/11/2015 05:00,2,0.000,ALERT,211.93,300.57,59.965,1449828003,"201051344001025","219011344069620",0.00,2.50,0,297.57,304.18,0.0,0.0,0.000,312233.3,312233.3,10688,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828042,14467.00
12/11/2015 05:00,2,0.000,ALERT,212.61,303.28,59.959,1449828003,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,310105.1,310105.1,6025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828044,14468.00
12/11/2015 05:00,2,0.000,ALERT,213.29,302.68,59.970,1449828003,"201051344000853","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,307021.2,307021.2,6027,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828045,14469.00
12/11/2015 05:00,2,0.000,ALERT,212.38,301.17,60.002,1449828003,"201051344000685","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,313850.9,313850.9,10696,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828047,14470.00
12/11/2015 05:00,2,0.000,ALERT,212.16,300.57,59.965,1449828003,"201051344000917","219011344069620",0.00,4.00,0,296.96,303.28,0.0,0.0,0.000,311550.7,311550.7,10705,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828049,14471.00
12/11/2015 05:00,2,0.000,ALERT,212.38,301.17,60.002,1449828003,"201051344001145","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,314635.9,314635.9,10710,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828051,14472.00
12/11/2015 05:00,2,0.000,ALERT,212.16,300.27,59.996,1449828003,"201051344000651","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,308693.9,308693.9,10691,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828053,14473.00
12/11/2015 05:00,2,0.000,ALERT,211.70,301.17,59.959,1449828003,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,567133.1,567133.1,592,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828054,14474.00
12/11/2015 05:00,2,0.000,ALERT,212.83,299.97,59.970,1449828003,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,475345.4,475345.4,600,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828056,14475.00
12/11/2015 05:00,2,0.000,ALERT,211.70,301.17,59.938,1449828003,"201051344001135","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,305362.0,305362.0,10682,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828058,14476.00
12/11/2015 05:00,2,0.000,ALERT,212.16,302.98,59.959,1449828003,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,311281.0,311281.0,6026,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828060,14477.00
12/11/2015 05:00,2,0.000,ALERT,211.93,300.57,59.965,1449828003,"201051344001203","219011344069620",0.00,3.00,0,297.87,305.68,0.0,0.0,0.000,311618.3,311618.3,10692,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828062,14478.00
12/11/2015 05:00,2,0.000,ALERT,211.93,301.77,59.912,1449828003,"274151322000054","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,579218.6,579218.6,590,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828063,14479.00
12/11/2015 05:00,2,0.000,ALERT,212.83,302.37,59.954,1449828003,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,300401.7,300401.7,6023,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828065,14480.00
12/11/2015 05:00,2,0.000,ALERT,212.16,301.17,59.965,1449828003,"201051344001093","219011344069620",0.00,3.70,0,298.17,304.18,0.0,0.0,0.000,309694.2,309694.2,10706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828067,14481.00
12/11/2015 05:00,2,0.000,ALERT,212.61,302.98,59.959,1449828003,"201051344000900","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,313471.8,313471.8,6033,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828069,14482.00
