ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 05:00,2,0.000,ALERT,212.83,302.07,59.959,1449828003,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,307193.1,307193.1,6020,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828071,14483.00
12/11/2015 05:00,2,0.000,ALERT,212.83,303.58,59.970,1449828003,"201051344000569","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,314798.3,314798.3,6024,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828073,14484.00
12/11/2015 05:00,2,0.000,ALERT,212.61,302.98,59.959,1449828003,"201051344000983","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,310121.8,310121.8,6025,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828074,14485.00
12/11/2015 05:00,2,0.000,ALERT,212.61,302.68,59.959,1449828003,"201051344001158","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,305676.7,305676.7,6023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828076,14486.00
12/11/2015 05:00,2,0.000,ALERT,213.06,303.28,59.970,1449828003,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,307654.8,307654.8,6027,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828078,14487.00
12/11/2015 05:00,2,0.000,ALERT,212.16,299.97,59.938,1449828003,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,554707.4,554707.4,599,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828080,14488.00
12/11/2015 05:15,2,0.000,ALERT,212.83,302.68,59.970,1449828903,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,308419.3,308419.3,6030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828905,14489.00
12/11/2015 05:15,2,0.000,ALERT,211.70,299.97,59.959,1449828903,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,581927.1,581927.1,592,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828907,14490.00
12/11/2015 05:15,2,0.000,ALERT,212.83,302.07,59.981,1449828903,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,301263.7,301263.7,6030,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828909,14491.00
12/11/2015 05:15,2,0.000,ALERT,212.38,302.37,59.981,1449828903,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,302167.7,302167.7,6035,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828910,14492.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.27,59.975,1449828903,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,307120.6,307120.6,10685,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828912,14493.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.57,60.002,1449828903,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,589516.1,589516.1,593,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828914,14494.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.87,59.970,1449828903,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,311738.1,311738.1,10693,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828916,14495.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.87,59.986,1449828903,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,310228.4,310228.4,10715,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828918,14496.00
12/11/2015 05:15,2,0.000,ALERT,212.38,301.17,59.933,1449828903,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,305020.7,305020.7,10688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828920,14497.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.27,59.970,1449828903,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,313841.2,313841.2,10684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828922,14498.00
12/11/2015 05:15,2,0.000,ALERT,211.70,299.67,59.975,1449828903,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,475415.1,475415.1,602,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828924,14499.00
12/11/2015 05:15,2,0.000,ALERT,212.16,302.98,59.970,1449828903,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,315770.0,315770.0,6028,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828925,14500.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.57,59.981,1449828903,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,312449.5,312449.5,10694,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828927,14501.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.57,59.954,1449828903,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,314153.2,314153.2,10689,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828929,14502.00
12/11/2015 05:15,2,0.000,ALERT,211.93,299.67,59.954,1449828903,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,308292.9,308292.9,10692,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828931,14503.00
12/11/2015 05:15,2,0.000,ALERT,211.70,300.27,59.944,1449828903,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,583986.5,583986.5,594,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828933,14504.00
12/11/2015 05:15,2,0.000,ALERT,212.16,300.57,59.965,1449828903,"274151322000076","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,620291.0,620291.0,593,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828934,14505.00
12/11/2015 05:15,2,0.000,ALERT,212.16,302.98,59.975,1449828903,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,299944.2,299944.2,6026,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828936,14506.00
12/11/2015 05:15,2,0.000,ALERT,211.93,301.47,59.970,1449828903,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,613201.5,613201.5,594,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828938,14507.00
12/11/2015 05:15,2,0.000,ALERT,211.93,302.07,59.970,1449828903,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,300316.5,300316.5,6026,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828940,14508.00
12/11/2015 05:15,2,0.000,ALERT,211.70,299.67,60.012,1449828903,"201051344001025","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,312233.3,312233.3,10690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828942,14509.00
12/11/2015 05:15,2,0.000,ALERT,212.16,302.37,59.975,1449828903,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,310105.1,310105.1,6027,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828944,14510.00
12/11/2015 05:15,2,0.000,ALERT,212.61,302.07,59.986,1449828903,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,307021.2,307021.2,6029,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828946,14511.00
12/11/2015 05:15,2,0.000,ALERT,212.16,300.27,59.981,1449828903,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,313850.9,313850.9,10698,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828948,14512.00
12/11/2015 05:15,2,0.000,ALERT,211.93,299.67,59.965,1449828903,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,311550.7,311550.7,10707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828949,14513.00
12/11/2015 05:15,2,0.000,ALERT,212.16,300.57,59.981,1449828903,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,314635.9,314635.9,10712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828951,14514.00
12/11/2015 05:15,2,0.000,ALERT,211.93,299.97,60.023,1449828903,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,308693.9,308693.9,10693,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828953,14515.00
12/11/2015 05:15,2,0.000,ALERT,211.03,299.67,59.970,1449828903,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,567133.1,567133.1,594,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828955,14516.00
12/11/2015 05:15,2,0.000,ALERT,212.38,299.67,59.986,1449828903,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,475345.4,475345.4,602,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828956,14517.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.27,60.007,1449828903,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,305362.0,305362.0,10684,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828958,14518.00
12/11/2015 05:15,2,0.000,ALERT,211.70,302.68,60.023,1449828903,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,311281.0,311281.0,6028,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828960,14519.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.27,59.991,1449828903,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,311618.3,311618.3,10694,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828962,14520.00
12/11/2015 05:15,2,0.000,ALERT,211.48,300.57,59.965,1449828903,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,579218.6,579218.6,592,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828964,14521.00
12/11/2015 05:15,2,0.000,ALERT,212.38,301.77,59.986,1449828903,"201051344000867","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,300401.7,300401.7,6025,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828966,14522.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.27,59.949,1449828903,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,309694.2,309694.2,10708,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828968,14523.00
12/11/2015 05:15,2,0.000,ALERT,211.93,302.07,59.986,1449828903,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,313471.8,313471.8,6035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828969,14524.00
12/11/2015 05:15,2,0.000,ALERT,211.93,300.87,59.944,1449828903,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,307193.1,307193.1,6022,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828971,14525.00
12/11/2015 05:15,2,0.000,ALERT,211.93,302.37,59.996,1449828903,"201051344000569","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,314798.3,314798.3,6026,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828973,14526.00
12/11/2015 05:15,2,0.000,ALERT,211.70,301.77,59.986,1449828903,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,310121.8,310121.8,6027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828975,14527.00
12/11/2015 05:15,2,0.000,ALERT,211.93,301.47,59.991,1449828903,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,305676.7,305676.7,6025,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828977,14528.00
12/11/2015 05:15,2,0.000,ALERT,212.38,302.37,59.975,1449828903,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,307654.8,307654.8,6029,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449828979,14529.00
12/11/2015 05:15,2,0.000,ALERT,211.25,298.77,60.028,1449828903,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,554707.4,554707.4,601,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449828980,14530.00
12/11/2015 05:30,2,0.000,ALERT,211.93,300.87,59.954,1449829803,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,308419.3,308419.3,6032,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829805,14531.00
12/11/2015 05:30,2,0.000,ALERT,211.03,298.77,59.949,1449829803,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,581927.1,581927.1,594,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829807,14532.00
12/11/2015 05:30,2,0.000,ALERT,212.16,300.57,59.949,1449829803,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,301263.7,301263.7,6032,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829809,14533.00
12/11/2015 05:30,2,0.000,ALERT,211.70,300.87,59.938,1449829803,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,302167.7,302167.7,6037,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829810,14534.00
12/11/2015 05:30,2,0.000,ALERT,210.80,299.07,59.954,1449829803,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,307120.6,307120.6,10687,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829812,14535.00
12/11/2015 05:30,2,0.000,ALERT,210.80,300.27,59.917,1449829803,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,589516.1,589516.1,595,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829814,14536.00
12/11/2015 05:30,2,0.000,ALERT,211.03,299.37,59.970,1449829803,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,311738.1,311738.1,10695,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829816,14537.00
12/11/2015 05:30,2,0.000,ALERT,210.80,299.07,59.954,1449829803,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,310228.4,310228.4,10717,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829818,14538.00
12/11/2015 05:30,2,0.000,ALERT,211.25,299.97,59.965,1449829803,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,305020.7,305020.7,10690,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829820,14539.00
12/11/2015 05:30,2,0.000,ALERT,210.35,299.07,59.965,1449829803,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,313841.2,313841.2,10686,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829822,14540.00
12/11/2015 05:30,2,0.000,ALERT,211.03,299.07,59.933,1449829803,"274151322000094","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,475415.1,475415.1,604,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829824,14541.00
12/11/2015 05:30,2,0.000,ALERT,211.48,301.47,59.954,1449829803,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,315770.0,315770.0,6030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829826,14542.00
12/11/2015 05:30,2,0.000,ALERT,210.57,299.37,59.965,1449829803,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,312449.5,312449.5,10696,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829827,14543.00
12/11/2015 05:30,2,0.000,ALERT,210.80,299.07,59.970,1449829803,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,314153.2,314153.2,10691,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829829,14544.00
12/11/2015 05:30,2,0.000,ALERT,211.03,298.47,59.954,1449829803,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,308292.9,308292.9,10694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829831,14545.00
12/11/2015 05:30,2,0.000,ALERT,211.03,299.67,59.922,1449829803,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,583986.5,583986.5,596,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829833,14546.00
12/11/2015 05:30,2,0.000,ALERT,211.48,299.07,59.949,1449829803,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,620291.0,620291.0,595,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829835,14547.00
12/11/2015 05:30,2,0.000,ALERT,211.48,301.47,59.959,1449829803,"201051344000868","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,299944.2,299944.2,6028,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829837,14548.00
12/11/2015 05:30,2,0.000,ALERT,211.03,300.57,59.938,1449829803,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,613201.5,613201.5,596,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829839,14549.00
12/11/2015 05:30,2,0.000,ALERT,211.25,300.27,59.959,1449829803,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,300316.5,300316.5,6028,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829840,14550.00
12/11/2015 05:30,2,0.000,ALERT,210.80,298.47,59.996,1449829803,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,312233.3,312233.3,10692,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829842,14551.00
12/11/2015 05:30,2,0.000,ALERT,211.48,300.87,59.959,1449829803,"201051344000458","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,310105.1,310105.1,6029,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829844,14552.00
12/11/2015 05:30,2,0.000,ALERT,211.93,300.57,59.949,1449829803,"201051344000853","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,307021.2,307021.2,6031,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829846,14553.00
12/11/2015 05:30,2,0.000,ALERT,211.25,299.07,59.949,1449829803,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,313850.9,313850.9,10700,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829848,14554.00
12/11/2015 05:30,2,0.000,ALERT,211.25,298.77,59.917,1449829803,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,311550.7,311550.7,10709,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829849,14555.00
12/11/2015 05:30,2,0.000,ALERT,211.03,299.37,59.928,1449829803,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,314635.9,314635.9,10714,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829851,14556.00
12/11/2015 05:30,2,0.000,ALERT,210.80,298.17,59.959,1449829803,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,308693.9,308693.9,10695,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829853,14557.00
12/11/2015 05:30,2,0.000,ALERT,210.57,299.37,59.954,1449829803,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,567133.1,567133.1,596,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829855,14558.00
12/11/2015 05:30,2,0.000,ALERT,211.70,298.77,59.949,1449829803,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,475345.4,475345.4,604,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829856,14559.00
12/11/2015 05:30,2,0.000,ALERT,210.35,298.77,59.954,1449829803,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,305362.0,305362.0,10686,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829858,14560.00
12/11/2015 05:30,2,0.000,ALERT,211.03,300.87,59.954,1449829803,"201051344000594","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,311281.0,311281.0,6030,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829860,14561.00
12/11/2015 05:30,2,0.000,ALERT,210.80,298.77,59.907,1449829803,"201051344001203","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,311618.3,311618.3,10696,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829862,14562.00
12/11/2015 05:30,2,0.000,ALERT,210.80,299.37,59.975,1449829803,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,579218.6,579218.6,594,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829864,14563.00
12/11/2015 05:30,2,0.000,ALERT,211.70,300.27,59.965,1449829803,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,300401.7,300401.7,6027,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829865,14564.00
12/11/2015 05:30,2,0.000,ALERT,210.80,299.07,59.954,1449829803,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,309694.2,309694.2,10710,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829867,14565.00
12/11/2015 05:30,2,0.000,ALERT,211.25,300.57,59.970,1449829803,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,313471.8,313471.8,6037,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829869,14566.00
12/11/2015 05:30,2,0.000,ALERT,211.70,299.97,59.959,1449829803,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,307193.1,307193.1,6024,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829871,14567.00
12/11/2015 05:30,2,0.000,ALERT,211.48,301.17,59.965,1449829803,"201051344000569","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,314798.3,314798.3,6028,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829873,14568.00
12/11/2015 05:30,2,0.000,ALERT,211.48,300.57,59.949,1449829803,"201051344000983","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,310121.8,310121.8,6029,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449829875,14569.00
12/11/2015 05:30,2,0.000,ALERT,211.48,300.27,59.954,1449829803,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,305676.7,305676.7,6027,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829877,14570.00
12/11/2015 05:30,2,0.000,ALERT,211.93,301.17,59.954,1449829803,"201051344000576","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,307654.8,307654.8,6031,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829879,14571.00
12/11/2015 05:30,2,0.000,ALERT,211.03,298.77,59.949,1449829803,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,554707.4,554707.4,603,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449829880,14572.00
12/11/2015 05:45,2,0.000,ALERT,211.70,300.57,59.959,1449830703,"201051344000645","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,308419.3,308419.3,6034,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830705,14573.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.07,59.959,1449830703,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,581927.1,581927.1,596,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830707,14574.00
12/11/2015 05:45,2,0.000,ALERT,211.93,300.27,59.965,1449830703,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,301263.7,301263.7,6034,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830709,14575.00
12/11/2015 05:45,2,0.000,ALERT,211.25,300.27,59.959,1449830703,"201051344000469","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,302167.7,302167.7,6039,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830711,14576.00
12/11/2015 05:45,2,0.000,ALERT,210.35,298.47,59.959,1449830703,"201051344000646","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,307120.6,307120.6,10689,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830713,14577.00
12/11/2015 05:45,2,0.000,ALERT,210.35,299.07,59.912,1449830703,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,589516.1,589516.1,597,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830714,14578.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.07,59.965,1449830703,"201051344000585","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,311738.1,311738.1,10697,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830716,14579.00
12/11/2015 05:45,2,0.000,ALERT,210.57,299.37,59.954,1449830703,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,310228.4,310228.4,10719,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830718,14580.00
12/11/2015 05:45,2,0.000,ALERT,211.03,299.67,59.954,1449830703,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,305020.7,305020.7,10692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830720,14581.00
12/11/2015 05:45,2,0.000,ALERT,210.12,298.77,59.912,1449830703,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,313841.2,313841.2,10688,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830722,14582.00
12/11/2015 05:45,2,0.000,ALERT,210.57,298.47,59.949,1449830703,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,475415.1,475415.1,606,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830724,14583.00
12/11/2015 05:45,2,0.000,ALERT,211.25,301.17,59.959,1449830703,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,315770.0,315770.0,6032,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830726,14584.00
12/11/2015 05:45,2,0.000,ALERT,210.35,299.07,59.965,1449830703,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,312449.5,312449.5,10698,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830727,14585.00
12/11/2015 05:45,2,0.000,ALERT,210.57,298.47,59.954,1449830703,"201051344000438","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,314153.2,314153.2,10693,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830729,14586.00
12/11/2015 05:45,2,0.000,ALERT,210.80,298.47,59.959,1449830703,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,308292.9,308292.9,10696,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830731,14587.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.37,60.002,1449830703,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,583986.5,583986.5,598,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830733,14588.00
12/11/2015 05:45,2,0.000,ALERT,211.25,299.37,59.975,1449830703,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,620291.0,620291.0,597,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830735,14589.00
12/11/2015 05:45,2,0.000,ALERT,211.25,301.47,60.007,1449830703,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,299944.2,299944.2,6030,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830736,14590.00
12/11/2015 05:45,2,0.000,ALERT,210.57,299.67,59.970,1449830703,"274151322000095","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,613201.5,613201.5,598,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830738,14591.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.97,59.959,1449830703,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,300316.5,300316.5,6030,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830740,14592.00
12/11/2015 05:45,2,0.000,ALERT,210.35,297.87,59.965,1449830703,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,312233.3,312233.3,10694,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830742,14593.00
12/11/2015 05:45,2,0.000,ALERT,211.03,300.87,59.975,1449830703,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,310105.1,310105.1,6031,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830744,14594.00
12/11/2015 05:45,2,0.000,ALERT,211.93,300.57,59.970,1449830703,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,307021.2,307021.2,6033,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830746,14595.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.07,59.965,1449830703,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,313850.9,313850.9,10702,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830748,14596.00
12/11/2015 05:45,2,0.000,ALERT,210.80,298.47,59.965,1449830703,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,311550.7,311550.7,10711,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830750,14597.00
12/11/2015 05:45,2,0.000,ALERT,210.80,299.07,59.970,1449830703,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,314635.9,314635.9,10716,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830751,14598.00
12/11/2015 05:45,2,0.000,ALERT,210.57,298.17,59.922,1449830703,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,308693.9,308693.9,10697,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830753,14599.00
12/11/2015 05:45,2,0.000,ALERT,210.35,298.77,59.965,1449830703,"274151322000088","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,567133.1,567133.1,598,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830755,14600.00
12/11/2015 05:45,2,0.000,ALERT,211.25,298.17,59.970,1449830703,"274151322000068","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,475345.4,475345.4,606,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830757,14601.00
12/11/2015 05:45,2,0.000,ALERT,210.35,299.07,59.970,1449830703,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,305362.0,305362.0,10688,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449830759,14602.00
12/11/2015 05:45,2,0.000,ALERT,211.03,301.47,59.970,1449830703,"201051344000594","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,311281.0,311281.0,6032,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830760,14603.00
12/11/2015 05:45,2,0.000,ALERT,210.57,298.77,59.970,1449830703,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,311618.3,311618.3,10698,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830762,14604.00
12/11/2015 05:45,2,0.000,ALERT,210.57,299.37,59.970,1449830703,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,579218.6,579218.6,596,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830764,14605.00
12/11/2015 05:45,2,0.000,ALERT,211.48,300.57,59.949,1449830703,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,300401.7,300401.7,6029,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830766,14606.00
12/11/2015 05:45,2,0.000,ALERT,210.57,299.07,59.975,1449830703,"201051344001093","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,309694.2,309694.2,10712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830767,14607.00
12/11/2015 05:45,2,0.000,ALERT,211.03,300.57,59.975,1449830703,"201051344000900","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,313471.8,313471.8,6039,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830769,14608.00
12/11/2015 05:45,2,0.000,ALERT,211.48,300.27,59.970,1449830703,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,307193.1,307193.1,6026,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830771,14609.00
12/11/2015 05:45,2,0.000,ALERT,211.25,301.47,59.975,1449830703,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,314798.3,314798.3,6030,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830773,14610.00
12/11/2015 05:45,2,0.000,ALERT,211.25,300.87,59.949,1449830703,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,310121.8,310121.8,6031,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830775,14611.00
12/11/2015 05:45,2,0.000,ALERT,211.48,300.87,59.981,1449830703,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,305676.7,305676.7,6029,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830776,14612.00
12/11/2015 05:45,2,0.000,ALERT,211.93,301.17,60.002,1449830703,"201051344000576","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,307654.8,307654.8,6033,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830778,14613.00
12/11/2015 05:45,2,0.000,ALERT,210.80,298.47,59.970,1449830703,"274151322000087","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,554707.4,554707.4,605,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449830780,14614.00
12/11/2015 06:00,2,0.000,ALERT,211.70,300.87,60.034,1449831603,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,308419.3,308419.3,6036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831605,14615.00
12/11/2015 06:00,2,0.000,ALERT,211.03,299.37,59.986,1449831603,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,581927.1,581927.1,598,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831607,14616.00
12/11/2015 06:00,2,0.000,ALERT,211.93,300.87,59.996,1449831603,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,301263.7,301263.7,6036,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831609,14617.00
12/11/2015 06:00,2,0.000,ALERT,211.25,300.57,59.986,1449831603,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,302167.7,302167.7,6041,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831611,14618.00
12/11/2015 06:00,2,0.000,ALERT,210.57,299.37,59.991,1449831603,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,307120.6,307120.6,10691,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831613,14619.00
12/11/2015 06:00,2,0.000,ALERT,210.35,299.37,59.981,1449831603,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,589516.1,589516.1,599,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831615,14620.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.67,59.996,1449831603,"201051344000585","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,311738.1,311738.1,10699,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831616,14621.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.97,59.991,1449831603,"201051344001230","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,310228.4,310228.4,10721,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831618,14622.00
12/11/2015 06:00,2,0.000,ALERT,211.03,300.57,59.986,1449831603,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,305020.7,305020.7,10694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831620,14623.00
12/11/2015 06:00,2,0.000,ALERT,210.35,299.37,59.991,1449831603,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,313841.2,313841.2,10690,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831622,14624.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.07,59.986,1449831603,"274151322000094","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,475415.1,475415.1,608,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831624,14625.00
12/11/2015 06:00,2,0.000,ALERT,211.25,301.47,59.991,1449831603,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,315770.0,315770.0,6034,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831626,14626.00
12/11/2015 06:00,2,0.000,ALERT,210.57,299.97,59.996,1449831603,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,312449.5,312449.5,10700,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831627,14627.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.37,59.981,1449831603,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,314153.2,314153.2,10695,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831629,14628.00
