ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 06:00,2,0.000,ALERT,211.03,299.07,59.986,1449831603,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,308292.9,308292.9,10698,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831631,14629.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.37,59.975,1449831603,"274151322000083","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,583986.5,583986.5,600,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831633,14630.00
12/11/2015 06:00,2,0.000,ALERT,211.25,299.07,59.981,1449831603,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,620291.0,620291.0,599,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831635,14631.00
12/11/2015 06:00,2,0.000,ALERT,211.25,301.77,59.986,1449831603,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,299944.2,299944.2,6032,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831636,14632.00
12/11/2015 06:00,2,0.000,ALERT,211.03,300.57,59.981,1449831603,"274151322000095","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,613201.5,613201.5,600,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831638,14633.00
12/11/2015 06:00,2,0.000,ALERT,211.03,300.57,60.023,1449831603,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,300316.5,300316.5,6032,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831640,14634.00
12/11/2015 06:00,2,0.000,ALERT,210.57,298.77,60.018,1449831603,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,312233.3,312233.3,10696,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831642,14635.00
12/11/2015 06:00,2,0.000,ALERT,211.03,300.87,59.970,1449831603,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,310105.1,310105.1,6033,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831644,14636.00
12/11/2015 06:00,2,0.000,ALERT,211.70,300.57,59.965,1449831603,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,307021.2,307021.2,6035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831645,14637.00
12/11/2015 06:00,2,0.000,ALERT,211.03,299.37,59.959,1449831603,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,313850.9,313850.9,10704,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831647,14638.00
12/11/2015 06:00,2,0.000,ALERT,210.80,298.77,59.938,1449831603,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,311550.7,311550.7,10713,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831649,14639.00
12/11/2015 06:00,2,0.000,ALERT,211.03,299.97,59.959,1449831603,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,314635.9,314635.9,10718,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831651,14640.00
12/11/2015 06:00,2,0.000,ALERT,210.80,298.47,59.959,1449831603,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,308693.9,308693.9,10699,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831653,14641.00
12/11/2015 06:00,2,0.000,ALERT,210.57,299.07,59.981,1449831603,"274151322000088","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,567133.1,567133.1,600,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831654,14642.00
12/11/2015 06:00,2,0.000,ALERT,211.48,298.47,59.959,1449831603,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,475345.4,475345.4,608,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831656,14643.00
12/11/2015 06:00,2,0.000,ALERT,210.35,299.37,59.959,1449831603,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,305362.0,305362.0,10690,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831658,14644.00
12/11/2015 06:00,2,0.000,ALERT,210.80,301.17,59.981,1449831603,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311281.0,311281.0,6034,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831660,14645.00
12/11/2015 06:00,2,0.000,ALERT,210.57,298.77,59.991,1449831603,"201051344001203","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,311618.3,311618.3,10700,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831662,14646.00
12/11/2015 06:00,2,0.000,ALERT,210.57,299.67,59.949,1449831603,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,579218.6,579218.6,598,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831664,14647.00
12/11/2015 06:00,2,0.000,ALERT,211.48,300.27,59.959,1449831603,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,300401.7,300401.7,6031,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831665,14648.00
12/11/2015 06:00,2,0.000,ALERT,210.80,299.37,59.965,1449831603,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,309694.2,309694.2,10714,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831667,14649.00
12/11/2015 06:00,2,0.000,ALERT,211.03,300.87,59.959,1449831603,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,313471.8,313471.8,6041,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831669,14650.00
12/11/2015 06:00,2,0.000,ALERT,211.48,300.27,59.933,1449831603,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,307193.1,307193.1,6028,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831671,14651.00
12/11/2015 06:00,2,0.000,ALERT,211.25,301.47,59.959,1449831603,"201051344000569","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,314798.3,314798.3,6032,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449831673,14652.00
12/11/2015 06:00,2,0.000,ALERT,211.25,300.87,59.954,1449831603,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,310121.8,310121.8,6033,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831675,14653.00
12/11/2015 06:00,2,0.000,ALERT,211.25,300.57,59.954,1449831603,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,305676.7,305676.7,6031,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831676,14654.00
12/11/2015 06:00,2,0.000,ALERT,211.48,300.87,59.954,1449831603,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,307654.8,307654.8,6035,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831678,14655.00
12/11/2015 06:00,2,0.000,ALERT,210.80,298.77,59.944,1449831603,"274151322000087","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,554707.4,554707.4,607,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449831680,14656.00
12/11/2015 06:15,2,0.000,ALERT,211.03,299.07,59.917,1449832503,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,308419.3,308419.3,6038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832505,14657.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.37,59.938,1449832503,"274151322000085","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,581927.1,581927.1,600,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832507,14658.00
12/11/2015 06:15,2,0.000,ALERT,211.25,299.37,59.949,1449832503,"201051344000633","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,301263.7,301263.7,6038,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832509,14659.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.37,59.949,1449832503,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,302167.7,302167.7,6043,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832511,14660.00
12/11/2015 06:15,2,0.000,ALERT,210.57,299.37,59.949,1449832503,"201051344000646","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,307120.6,307120.6,10693,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832513,14661.00
12/11/2015 06:15,2,0.000,ALERT,209.90,298.47,59.938,1449832503,"274151322000052","219011344069620",0.00,3.30,0,295.76,303.28,0.0,0.0,0.000,589516.1,589516.1,601,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832515,14662.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.37,59.922,1449832503,"201051344000585","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,311738.1,311738.1,10701,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832516,14663.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.67,59.938,1449832503,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,310228.4,310228.4,10723,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832518,14664.00
12/11/2015 06:15,2,0.000,ALERT,211.25,300.27,59.954,1449832503,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,305020.7,305020.7,10696,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832520,14665.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.37,59.928,1449832503,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,313841.2,313841.2,10692,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832522,14666.00
12/11/2015 06:15,2,0.000,ALERT,210.12,298.17,59.938,1449832503,"274151322000094","219011344069620",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,475415.1,475415.1,610,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832524,14667.00
12/11/2015 06:15,2,0.000,ALERT,210.57,299.67,59.938,1449832503,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,315770.0,315770.0,6036,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832526,14668.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.37,59.944,1449832503,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,312449.5,312449.5,10702,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832527,14669.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.07,59.949,1449832503,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,314153.2,314153.2,10697,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832529,14670.00
12/11/2015 06:15,2,0.000,ALERT,210.80,298.47,59.949,1449832503,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,308292.9,308292.9,10700,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832531,14671.00
12/11/2015 06:15,2,0.000,ALERT,210.12,299.37,59.954,1449832503,"274151322000083","219011344069620",0.00,3.30,0,296.36,303.58,0.0,0.0,0.000,583986.5,583986.5,602,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832533,14672.00
12/11/2015 06:15,2,0.000,ALERT,210.80,298.47,59.938,1449832503,"274151322000076","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,620291.0,620291.0,601,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832535,14673.00
12/11/2015 06:15,2,0.000,ALERT,210.57,299.67,59.986,1449832503,"201051344000868","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,299944.2,299944.2,6034,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832537,14674.00
12/11/2015 06:15,2,0.000,ALERT,210.12,299.97,59.944,1449832503,"274151322000095","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,613201.5,613201.5,602,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832539,14675.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.37,59.938,1449832503,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,300316.5,300316.5,6034,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832540,14676.00
12/11/2015 06:15,2,0.000,ALERT,210.35,298.17,59.949,1449832503,"201051344001025","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,312233.3,312233.3,10698,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832542,14677.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.97,59.928,1449832503,"201051344000458","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,310105.1,310105.1,6035,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832544,14678.00
12/11/2015 06:15,2,0.000,ALERT,211.03,299.67,59.901,1449832503,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,307021.2,307021.2,6037,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832546,14679.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.07,59.959,1449832503,"201051344000685","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,313850.9,313850.9,10706,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832547,14680.00
12/11/2015 06:15,2,0.000,ALERT,210.80,298.77,59.949,1449832503,"201051344000917","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,311550.7,311550.7,10715,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832549,14681.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.07,59.949,1449832503,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,314635.9,314635.9,10720,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832551,14682.00
12/11/2015 06:15,2,0.000,ALERT,210.35,297.87,59.917,1449832503,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,308693.9,308693.9,10701,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832553,14683.00
12/11/2015 06:15,2,0.000,ALERT,209.90,298.47,59.944,1449832503,"274151322000088","219011344069620",0.00,4.00,0,295.76,302.68,0.0,0.0,0.000,567133.1,567133.1,602,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832555,14684.00
12/11/2015 06:15,2,0.000,ALERT,210.80,297.57,59.933,1449832503,"274151322000068","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,475345.4,475345.4,610,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832556,14685.00
12/11/2015 06:15,2,0.000,ALERT,210.12,298.77,59.944,1449832503,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,305362.0,305362.0,10692,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832558,14686.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.67,59.944,1449832503,"201051344000594","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,311281.0,311281.0,6036,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832560,14687.00
12/11/2015 06:15,2,0.000,ALERT,210.57,298.77,59.928,1449832503,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,311618.3,311618.3,10702,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832562,14688.00
12/11/2015 06:15,2,0.000,ALERT,210.12,299.07,59.981,1449832503,"274151322000054","219011344069620",0.00,4.00,0,296.06,303.28,0.0,0.0,0.000,579218.6,579218.6,600,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832564,14689.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.07,59.901,1449832503,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,300401.7,300401.7,6033,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832565,14690.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.07,59.917,1449832503,"201051344001093","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,309694.2,309694.2,10716,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832567,14691.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.07,59.938,1449832503,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,313471.8,313471.8,6043,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832569,14692.00
12/11/2015 06:15,2,0.000,ALERT,210.80,298.77,59.944,1449832503,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,307193.1,307193.1,6030,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832571,14693.00
12/11/2015 06:15,2,0.000,ALERT,210.57,299.67,59.986,1449832503,"201051344000569","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,314798.3,314798.3,6034,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832573,14694.00
12/11/2015 06:15,2,0.000,ALERT,210.35,299.07,59.938,1449832503,"201051344000983","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,310121.8,310121.8,6035,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832574,14695.00
12/11/2015 06:15,2,0.000,ALERT,210.57,299.07,59.944,1449832503,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,305676.7,305676.7,6033,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449832576,14696.00
12/11/2015 06:15,2,0.000,ALERT,210.80,299.37,59.944,1449832503,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,307654.8,307654.8,6037,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832578,14697.00
12/11/2015 06:15,2,0.000,ALERT,210.12,297.87,59.912,1449832503,"274151322000087","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,554707.4,554707.4,609,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449832580,14698.00
12/11/2015 06:30,2,0.000,ALERT,211.93,300.87,59.954,1449833403,"201051344000645","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,308419.3,308419.3,6040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833405,14699.00
12/11/2015 06:30,2,0.000,ALERT,210.57,298.17,59.944,1449833403,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,581927.1,581927.1,602,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833407,14700.00
12/11/2015 06:30,2,0.000,ALERT,212.16,300.57,59.928,1449833403,"201051344000633","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,301263.7,301263.7,6040,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833409,14701.00
12/11/2015 06:30,2,0.000,ALERT,211.70,300.57,59.949,1449833403,"201051344000469","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,302167.7,302167.7,6045,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833410,14702.00
12/11/2015 06:30,2,0.000,ALERT,210.57,299.37,59.975,1449833403,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,307120.6,307120.6,10695,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833412,14703.00
12/11/2015 06:30,2,0.000,ALERT,210.12,297.87,59.954,1449833403,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,589516.1,589516.1,603,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833414,14704.00
12/11/2015 06:30,2,0.000,ALERT,211.03,299.67,59.922,1449833403,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,311738.1,311738.1,10703,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833416,14705.00
12/11/2015 06:30,2,0.000,ALERT,211.03,300.27,59.949,1449833403,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,310228.4,310228.4,10725,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833418,14706.00
12/11/2015 06:30,2,0.000,ALERT,211.48,300.57,59.959,1449833403,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,305020.7,305020.7,10698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833419,14707.00
12/11/2015 06:30,2,0.000,ALERT,210.57,299.37,59.959,1449833403,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,313841.2,313841.2,10694,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833421,14708.00
12/11/2015 06:30,2,0.000,ALERT,210.57,298.17,59.949,1449833403,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,475415.1,475415.1,612,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833423,14709.00
12/11/2015 06:30,2,0.000,ALERT,211.48,301.47,59.944,1449833403,"201051344000579","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,315770.0,315770.0,6038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833425,14710.00
12/11/2015 06:30,2,0.000,ALERT,210.80,299.97,59.959,1449833403,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,312449.5,312449.5,10704,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833427,14711.00
12/11/2015 06:30,2,0.000,ALERT,211.03,299.37,59.917,1449833403,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,314153.2,314153.2,10699,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833429,14712.00
12/11/2015 06:30,2,0.000,ALERT,211.03,298.77,59.954,1449833403,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,308292.9,308292.9,10702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833430,14713.00
12/11/2015 06:30,2,0.000,ALERT,210.80,299.07,59.954,1449833403,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,583986.5,583986.5,604,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833432,14714.00
12/11/2015 06:30,2,0.000,ALERT,211.25,298.47,59.954,1449833403,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,620291.0,620291.0,603,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833434,14715.00
12/11/2015 06:30,2,0.000,ALERT,211.48,301.47,59.954,1449833403,"201051344000868","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,299944.2,299944.2,6036,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833436,14716.00
12/11/2015 06:30,2,0.000,ALERT,210.57,299.67,59.954,1449833403,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,613201.5,613201.5,604,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833438,14717.00
12/11/2015 06:30,2,0.000,ALERT,211.25,300.27,59.965,1449833403,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,300316.5,300316.5,6036,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833440,14718.00
12/11/2015 06:30,2,0.000,ALERT,210.80,298.47,59.965,1449833403,"201051344001025","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,312233.3,312233.3,10700,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833442,14719.00
12/11/2015 06:30,2,0.000,ALERT,211.48,300.87,59.959,1449833403,"201051344000458","219011344069620",0.00,3.70,0,297.87,303.88,0.0,0.0,0.000,310105.1,310105.1,6037,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833444,14720.00
12/11/2015 06:30,2,0.000,ALERT,212.16,300.57,59.981,1449833403,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,307021.2,307021.2,6039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833445,14721.00
12/11/2015 06:30,2,0.000,ALERT,211.48,299.67,59.928,1449833403,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,313850.9,313850.9,10708,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833447,14722.00
12/11/2015 06:30,2,0.000,ALERT,211.25,299.07,59.970,1449833403,"201051344000917","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,311550.7,311550.7,10717,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833449,14723.00
12/11/2015 06:30,2,0.000,ALERT,211.25,299.97,59.959,1449833403,"201051344001145","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,314635.9,314635.9,10722,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833451,14724.00
12/11/2015 06:30,2,0.000,ALERT,211.03,298.77,59.965,1449833403,"201051344000651","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,308693.9,308693.9,10703,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833453,14725.00
12/11/2015 06:30,2,0.000,ALERT,210.12,298.17,59.965,1449833403,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,567133.1,567133.1,604,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833455,14726.00
12/11/2015 06:30,2,0.000,ALERT,211.25,297.87,59.965,1449833403,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,475345.4,475345.4,612,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833456,14727.00
12/11/2015 06:30,2,0.000,ALERT,210.80,299.67,59.965,1449833403,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,305362.0,305362.0,10694,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833458,14728.00
12/11/2015 06:30,2,0.000,ALERT,211.25,301.47,59.933,1449833403,"201051344000594","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,311281.0,311281.0,6038,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833460,14729.00
12/11/2015 06:30,2,0.000,ALERT,211.25,299.37,59.986,1449833403,"201051344001203","219011344069620",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,311618.3,311618.3,10704,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833462,14730.00
12/11/2015 06:30,2,0.000,ALERT,210.35,298.17,59.959,1449833403,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,579218.6,579218.6,602,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833463,14731.00
12/11/2015 06:30,2,0.000,ALERT,211.93,300.57,59.933,1449833403,"201051344000867","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,300401.7,300401.7,6035,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833465,14732.00
12/11/2015 06:30,2,0.000,ALERT,211.03,299.67,59.986,1449833403,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,309694.2,309694.2,10718,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833467,14733.00
12/11/2015 06:30,2,0.000,ALERT,211.48,300.87,59.965,1449833403,"201051344000900","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,313471.8,313471.8,6045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833469,14734.00
12/11/2015 06:30,2,0.000,ALERT,211.93,300.27,59.922,1449833403,"201051344000648","219011344069620",0.00,2.00,0,296.66,302.98,0.0,0.0,0.000,307193.1,307193.1,6032,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833471,14735.00
12/11/2015 06:30,2,0.000,ALERT,211.70,301.47,59.938,1449833403,"201051344000569","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,314798.3,314798.3,6036,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833472,14736.00
12/11/2015 06:30,2,0.000,ALERT,211.48,301.17,59.959,1449833403,"201051344000983","219011344069620",0.00,3.00,0,297.57,303.58,0.0,0.0,0.000,310121.8,310121.8,6037,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833474,14737.00
12/11/2015 06:30,2,0.000,ALERT,211.70,300.87,59.975,1449833403,"201051344001158","219011344069620",0.00,2.00,0,296.66,302.68,0.0,0.0,0.000,305676.7,305676.7,6035,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449833476,14738.00
12/11/2015 06:30,2,0.000,ALERT,212.16,301.77,59.981,1449833403,"201051344000576","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,307654.8,307654.8,6039,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833478,14739.00
12/11/2015 06:30,2,0.000,ALERT,210.57,297.57,59.954,1449833403,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,554707.4,554707.4,611,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449833480,14740.00
12/11/2015 06:45,2,0.000,ALERT,212.16,301.77,59.965,1449834303,"201051344000645","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,308419.3,308419.3,6042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834305,14741.00
12/11/2015 06:45,2,0.000,ALERT,210.80,298.77,59.965,1449834303,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,581927.1,581927.1,604,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834307,14742.00
12/11/2015 06:45,2,0.000,ALERT,212.38,301.47,59.970,1449834303,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,301263.7,301263.7,6042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834309,14743.00
12/11/2015 06:45,2,0.000,ALERT,211.93,301.77,59.970,1449834303,"201051344000469","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,302167.7,302167.7,6047,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834311,14744.00
12/11/2015 06:45,2,0.000,ALERT,211.03,299.67,60.002,1449834303,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,307120.6,307120.6,10697,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834312,14745.00
12/11/2015 06:45,2,0.000,ALERT,210.57,298.47,59.959,1449834303,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,589516.1,589516.1,605,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834314,14746.00
12/11/2015 06:45,2,0.000,ALERT,211.03,299.07,59.991,1449834303,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,311738.1,311738.1,10705,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834316,14747.00
12/11/2015 06:45,2,0.000,ALERT,211.25,299.67,60.002,1449834303,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,310228.4,310228.4,10727,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834318,14748.00
12/11/2015 06:45,2,0.000,ALERT,211.48,300.27,59.970,1449834303,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,305020.7,305020.7,10700,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834320,14749.00
12/11/2015 06:45,2,0.000,ALERT,210.80,299.37,59.954,1449834303,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,313841.2,313841.2,10696,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834321,14750.00
12/11/2015 06:45,2,0.000,ALERT,210.80,298.17,59.949,1449834303,"274151322000094","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,475415.1,475415.1,614,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834323,14751.00
12/11/2015 06:45,2,0.000,ALERT,211.93,302.37,59.954,1449834303,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,315770.0,315770.0,6040,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834325,14752.00
12/11/2015 06:45,2,0.000,ALERT,211.03,299.67,59.954,1449834303,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,312449.5,312449.5,10706,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834327,14753.00
12/11/2015 06:45,2,0.000,ALERT,211.25,299.07,59.965,1449834303,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,314153.2,314153.2,10701,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834329,14754.00
12/11/2015 06:45,2,0.000,ALERT,211.25,298.77,59.938,1449834303,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,308292.9,308292.9,10704,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834330,14755.00
12/11/2015 06:45,2,0.000,ALERT,210.80,299.37,59.959,1449834303,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,583986.5,583986.5,606,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834332,14756.00
12/11/2015 06:45,2,0.000,ALERT,211.25,298.77,59.949,1449834303,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,620291.0,620291.0,605,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834334,14757.00
12/11/2015 06:45,2,0.000,ALERT,211.70,302.07,59.954,1449834303,"201051344000868","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,299944.2,299944.2,6038,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834336,14758.00
12/11/2015 06:45,2,0.000,ALERT,210.80,299.97,59.949,1449834303,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,613201.5,613201.5,606,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834338,14759.00
12/11/2015 06:45,2,0.000,ALERT,211.48,301.47,59.986,1449834303,"201051344000988","219011344069620",0.00,3.00,0,296.36,303.28,0.0,0.0,0.000,300316.5,300316.5,6038,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834340,14760.00
12/11/2015 06:45,2,0.000,ALERT,210.80,298.47,60.007,1449834303,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,312233.3,312233.3,10702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834342,14761.00
12/11/2015 06:45,2,0.000,ALERT,211.48,301.47,59.949,1449834303,"201051344000458","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,310105.1,310105.1,6039,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834344,14762.00
12/11/2015 06:45,2,0.000,ALERT,212.16,301.47,59.959,1449834303,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,307021.2,307021.2,6041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834346,14763.00
12/11/2015 06:45,2,0.000,ALERT,211.48,299.37,59.949,1449834303,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,313850.9,313850.9,10710,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834347,14764.00
12/11/2015 06:45,2,0.000,ALERT,211.25,298.77,59.965,1449834303,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,311550.7,311550.7,10719,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834349,14765.00
12/11/2015 06:45,2,0.000,ALERT,211.25,299.37,59.959,1449834303,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,314635.9,314635.9,10724,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834351,14766.00
12/11/2015 06:45,2,0.000,ALERT,211.25,299.07,59.959,1449834303,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,308693.9,308693.9,10705,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834353,14767.00
12/11/2015 06:45,2,0.000,ALERT,210.35,298.77,59.944,1449834303,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,567133.1,567133.1,606,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834355,14768.00
12/11/2015 06:45,2,0.000,ALERT,211.48,297.87,59.954,1449834303,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,475345.4,475345.4,614,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834356,14769.00
12/11/2015 06:45,2,0.000,ALERT,210.80,299.37,59.959,1449834303,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,305362.0,305362.0,10696,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834358,14770.00
12/11/2015 06:45,2,0.000,ALERT,211.48,301.77,59.944,1449834303,"201051344000594","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,311281.0,311281.0,6040,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834360,14771.00
12/11/2015 06:45,2,0.000,ALERT,211.25,298.77,59.944,1449834303,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,311618.3,311618.3,10706,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834362,14772.00
12/11/2015 06:45,2,0.000,ALERT,210.57,299.37,59.949,1449834303,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,579218.6,579218.6,604,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834363,14773.00
12/11/2015 06:45,2,0.000,ALERT,211.93,300.57,59.959,1449834303,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,300401.7,300401.7,6037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834365,14774.00
