ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 06:45,2,0.000,ALERT,211.03,299.07,60.002,1449834303,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,309694.2,309694.2,10720,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834367,14775.00
12/11/2015 06:45,2,0.000,ALERT,211.48,301.17,59.959,1449834303,"201051344000900","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,313471.8,313471.8,6047,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834369,14776.00
12/11/2015 06:45,2,0.000,ALERT,211.70,300.57,59.959,1449834303,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,307193.1,307193.1,6034,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449834371,14777.00
12/11/2015 06:45,2,0.000,ALERT,211.93,302.07,59.965,1449834303,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,314798.3,314798.3,6038,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834373,14778.00
12/11/2015 06:45,2,0.000,ALERT,211.70,301.47,59.922,1449834303,"201051344000983","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,310121.8,310121.8,6039,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834375,14779.00
12/11/2015 06:45,2,0.000,ALERT,211.70,300.87,59.928,1449834303,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,305676.7,305676.7,6037,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834376,14780.00
12/11/2015 06:45,2,0.000,ALERT,212.16,301.77,59.970,1449834303,"201051344000576","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,307654.8,307654.8,6041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834378,14781.00
12/11/2015 06:45,2,0.000,ALERT,210.57,297.57,59.959,1449834303,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,554707.4,554707.4,613,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449834380,14782.00
12/11/2015 07:00,2,0.000,ALERT,211.48,300.87,60.007,1449835203,"201051344000645","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,308419.3,308419.3,6044,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835205,14783.00
12/11/2015 07:00,2,0.000,ALERT,209.67,296.66,59.965,1449835203,"274151322000085","219011344069620",0.00,3.70,0,285.54,300.57,0.0,0.0,0.000,581927.1,581927.1,606,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835207,14784.00
12/11/2015 07:00,2,0.000,ALERT,211.48,299.97,59.959,1449835203,"201051344000633","219011344069620",0.00,2.50,0,285.84,302.98,0.0,0.0,0.000,301263.7,301263.7,6044,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835209,14785.00
12/11/2015 07:00,2,0.000,ALERT,211.03,300.57,59.975,1449835203,"201051344000469","219011344069620",0.00,1.50,0,286.74,303.28,0.0,0.0,0.000,302167.7,302167.7,6049,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835211,14786.00
12/11/2015 07:00,2,0.000,ALERT,209.44,298.17,59.970,1449835203,"201051344000646","219011344069620",0.00,3.00,0,285.84,300.87,0.0,0.0,0.000,307120.6,307120.6,10699,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835213,14787.00
12/11/2015 07:00,2,0.000,ALERT,209.44,296.96,59.959,1449835203,"274151322000052","219011344069620",0.00,3.30,0,285.24,300.87,0.0,0.0,0.000,589516.1,589516.1,607,0,0,0,L,1151911521,0,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835214,14788.00
12/11/2015 07:00,2,0.000,ALERT,209.90,298.17,59.970,1449835203,"201051344000585","219011344069620",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,311738.1,311738.1,10707,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835216,14789.00
12/11/2015 07:00,2,0.000,ALERT,209.67,298.47,59.933,1449835203,"201051344001230","219011344069620",0.00,3.00,0,286.74,301.17,0.0,0.0,0.000,310228.4,310228.4,10729,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835218,14790.00
12/11/2015 07:00,2,0.000,ALERT,210.35,298.77,59.986,1449835203,"201051344000582","219011344069620",0.00,2.50,0,287.05,301.77,0.0,0.0,0.000,305020.7,305020.7,10702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835220,14791.00
12/11/2015 07:00,2,0.000,ALERT,209.44,298.17,59.959,1449835203,"201051344000955","219011344069620",0.00,3.00,0,286.14,300.87,0.0,0.0,0.000,313841.2,313841.2,10698,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835222,14792.00
12/11/2015 07:00,2,0.000,ALERT,210.35,297.57,59.970,1449835203,"274151322000094","219011344069620",0.00,3.00,0,285.24,299.97,0.0,0.0,0.000,475415.1,475415.1,616,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835223,14793.00
12/11/2015 07:00,2,0.000,ALERT,211.03,301.47,59.938,1449835203,"201051344000579","219011344069620",0.00,3.30,0,288.25,303.88,0.0,0.0,0.000,315770.0,315770.0,6042,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835225,14794.00
12/11/2015 07:00,2,0.000,ALERT,209.67,298.17,59.981,1449835203,"201051344000890","219011344069620",0.00,3.30,0,287.05,301.77,0.0,0.0,0.000,312449.5,312449.5,10708,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835227,14795.00
12/11/2015 07:00,2,0.000,ALERT,209.90,297.57,59.996,1449835203,"201051344000438","219011344069620",0.00,2.50,0,286.44,301.17,0.0,0.0,0.000,314153.2,314153.2,10703,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835229,14796.00
12/11/2015 07:00,2,0.000,ALERT,210.12,297.57,59.975,1449835203,"201051344000417","219011344069620",0.00,3.00,0,285.84,300.27,0.0,0.0,0.000,308292.9,308292.9,10706,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835231,14797.00
12/11/2015 07:00,2,0.000,ALERT,210.80,298.47,59.965,1449835203,"274151322000083","219011344069620",0.00,3.30,0,285.54,300.87,0.0,0.0,0.000,583986.5,583986.5,608,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835233,14798.00
12/11/2015 07:00,2,0.000,ALERT,211.03,297.87,59.965,1449835203,"274151322000076","219011344069620",0.00,3.30,0,285.54,300.87,0.0,0.0,0.000,620291.0,620291.0,607,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835234,14799.00
12/11/2015 07:00,2,0.000,ALERT,210.80,300.87,59.975,1449835203,"201051344000868","219011344069620",0.00,3.00,0,288.25,304.18,0.0,0.0,0.000,299944.2,299944.2,6040,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835236,14800.00
12/11/2015 07:00,2,0.000,ALERT,210.35,298.77,59.954,1449835203,"274151322000095","219011344069620",0.00,3.00,0,286.74,301.47,0.0,0.0,0.000,613201.5,613201.5,608,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835238,14801.00
12/11/2015 07:00,2,0.000,ALERT,210.80,300.57,59.959,1449835203,"201051344000988","219011344069620",0.00,3.00,0,284.94,302.98,0.0,0.0,0.000,300316.5,300316.5,6040,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835240,14802.00
12/11/2015 07:00,2,0.000,ALERT,209.67,297.26,59.970,1449835203,"201051344001025","219011344069620",0.00,2.50,0,285.54,301.47,0.0,0.0,0.000,312233.3,312233.3,10704,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835242,14803.00
12/11/2015 07:00,2,0.000,ALERT,211.03,300.87,60.007,1449835203,"201051344000458","219011344069620",0.00,3.70,0,287.65,303.88,0.0,0.0,0.000,310105.1,310105.1,6041,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835244,14804.00
12/11/2015 07:00,2,0.000,ALERT,211.48,300.87,59.970,1449835203,"201051344000853","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,307021.2,307021.2,6043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835246,14805.00
12/11/2015 07:00,2,0.000,ALERT,210.35,298.17,59.975,1449835203,"201051344000685","219011344069620",0.00,3.00,0,286.14,301.17,0.0,0.0,0.000,313850.9,313850.9,10712,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835247,14806.00
12/11/2015 07:00,2,0.000,ALERT,210.12,297.87,59.970,1449835203,"201051344000917","219011344069620",0.00,4.00,0,284.94,300.27,0.0,0.0,0.000,311550.7,311550.7,10721,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835249,14807.00
12/11/2015 07:00,2,0.000,ALERT,210.35,298.47,59.954,1449835203,"201051344001145","219011344069620",0.00,3.00,0,286.74,301.47,0.0,0.0,0.000,314635.9,314635.9,10726,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835251,14808.00
12/11/2015 07:00,2,0.000,ALERT,210.35,297.87,59.986,1449835203,"201051344000651","219011344069620",0.00,2.00,0,285.84,300.57,0.0,0.0,0.000,308693.9,308693.9,10707,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835253,14809.00
12/11/2015 07:00,2,0.000,ALERT,210.57,298.47,59.949,1449835203,"274151322000088","219011344069620",0.00,4.00,0,285.24,299.97,0.0,0.0,0.000,567133.1,567133.1,608,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835255,14810.00
12/11/2015 07:00,2,0.000,ALERT,211.70,297.87,59.917,1449835203,"274151322000068","219011344069620",0.00,4.00,0,284.94,299.37,0.0,0.0,0.000,475345.4,475345.4,616,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449835256,14811.00
12/11/2015 07:00,2,0.000,ALERT,210.35,298.77,59.954,1449835203,"201051344001135","219011344069620",0.00,3.00,0,286.44,301.47,0.0,0.0,0.000,305362.0,305362.0,10698,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835258,14812.00
12/11/2015 07:00,2,0.000,ALERT,211.25,302.37,59.907,1449835203,"201051344000594","219011344069620",0.00,3.00,0,287.35,303.58,0.0,0.0,0.000,311281.0,311281.0,6042,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835260,14813.00
12/11/2015 07:00,2,0.000,ALERT,210.57,298.77,59.959,1449835203,"201051344001203","219011344069620",0.00,3.00,0,286.14,302.68,0.0,0.0,0.000,311618.3,311618.3,10708,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835262,14814.00
12/11/2015 07:00,2,0.000,ALERT,210.80,299.07,59.944,1449835203,"274151322000054","219011344069620",0.00,4.50,0,285.54,300.87,0.0,0.0,0.000,579218.6,579218.6,606,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835264,14815.00
12/11/2015 07:00,2,0.000,ALERT,211.93,301.17,59.954,1449835203,"201051344000867","219011344069620",0.00,3.70,0,286.74,303.28,0.0,0.0,0.000,300401.7,300401.7,6039,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835265,14816.00
12/11/2015 07:00,2,0.000,ALERT,210.57,298.77,59.959,1449835203,"201051344001093","219011344069620",0.00,3.70,0,286.14,300.87,0.0,0.0,0.000,309694.2,309694.2,10722,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835267,14817.00
12/11/2015 07:00,2,0.000,ALERT,211.48,301.77,59.944,1449835203,"201051344000900","219011344069620",0.00,2.50,0,287.05,302.98,0.0,0.0,0.000,313471.8,313471.8,6049,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835269,14818.00
12/11/2015 07:00,2,0.000,ALERT,211.93,300.87,59.944,1449835203,"201051344000648","219011344069620",0.00,2.00,0,286.74,303.28,0.0,0.0,0.000,307193.1,307193.1,6036,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835271,14819.00
12/11/2015 07:00,2,0.000,ALERT,211.93,302.37,59.938,1449835203,"201051344000569","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,314798.3,314798.3,6040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835273,14820.00
12/11/2015 07:00,2,0.000,ALERT,211.93,302.07,59.949,1449835203,"201051344000983","219011344069620",0.00,3.00,0,287.65,303.58,0.0,0.0,0.000,310121.8,310121.8,6041,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835275,14821.00
12/11/2015 07:00,2,0.000,ALERT,211.93,301.77,59.954,1449835203,"201051344001158","219011344069620",0.00,2.00,0,287.05,302.98,0.0,0.0,0.000,305676.7,305676.7,6039,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835276,14822.00
12/11/2015 07:00,2,0.000,ALERT,212.38,302.37,59.949,1449835203,"201051344000576","219011344069620",0.00,2.50,0,287.65,303.28,0.0,0.0,0.000,307654.8,307654.8,6043,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835278,14823.00
12/11/2015 07:00,2,0.000,ALERT,211.03,298.17,59.944,1449835203,"274151322000087","219011344069620",0.00,4.00,0,284.34,299.67,0.0,0.0,0.000,554707.4,554707.4,615,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449835280,14824.00
12/11/2015 07:15,2,0.000,ALERT,211.93,300.57,59.959,1449836104,"201051344000645","219011344069620",0.00,3.30,0,299.07,308.99,0.0,0.0,0.000,308419.3,308419.3,6046,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836106,14825.00
12/11/2015 07:15,2,0.000,ALERT,211.03,299.07,59.959,1449836104,"274151322000085","219011344069620",0.00,3.70,0,295.16,307.78,0.0,0.0,0.000,581927.1,581927.1,608,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836107,14826.00
12/11/2015 07:15,2,0.000,ALERT,212.16,300.87,59.965,1449836104,"201051344000633","219011344069620",0.00,2.50,0,296.66,309.59,0.0,0.0,0.000,301263.7,301263.7,6046,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836109,14827.00
12/11/2015 07:15,2,0.000,ALERT,211.48,300.57,59.944,1449836104,"201051344000469","219011344069620",0.00,2.00,0,297.26,308.69,0.0,0.0,0.000,302167.7,302167.7,6051,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836111,14828.00
12/11/2015 07:15,2,0.000,ALERT,210.12,298.47,59.970,1449836104,"201051344000646","219011344069620",0.00,3.00,0,295.46,312.89,0.0,0.0,0.000,307120.6,307120.6,10701,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836113,14829.00
12/11/2015 07:15,2,0.000,ALERT,210.80,299.37,59.954,1449836104,"274151322000052","219011344069620",0.00,3.30,0,295.16,307.78,0.0,0.0,0.000,589516.1,589516.1,609,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836115,14830.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.77,59.965,1449836104,"201051344000585","219011344069620",0.00,3.30,0,295.76,312.29,0.0,0.0,0.000,311738.1,311738.1,10709,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836116,14831.00
12/11/2015 07:15,2,0.000,ALERT,210.35,299.07,59.970,1449836104,"201051344001230","219011344069620",0.00,3.00,0,296.06,313.50,0.0,0.0,0.000,310228.4,310228.4,10731,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836118,14832.00
12/11/2015 07:15,2,0.000,ALERT,210.80,299.37,59.965,1449836104,"201051344000582","219011344069620",0.00,2.50,0,296.96,313.50,0.0,0.0,0.000,305020.7,305020.7,10704,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836120,14833.00
12/11/2015 07:15,2,0.000,ALERT,210.12,298.77,59.970,1449836104,"201051344000955","219011344069620",0.00,3.00,0,296.06,312.59,0.0,0.0,0.000,313841.2,313841.2,10700,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836122,14834.00
12/11/2015 07:15,2,0.000,ALERT,211.03,298.77,59.996,1449836104,"274151322000094","219011344069620",0.00,3.00,0,296.06,307.48,0.0,0.0,0.000,475415.1,475415.1,618,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836123,14835.00
12/11/2015 07:15,2,0.000,ALERT,211.48,301.77,59.981,1449836104,"201051344000579","219011344069620",0.00,3.00,0,299.67,309.29,0.0,0.0,0.000,315770.0,315770.0,6044,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836125,14836.00
12/11/2015 07:15,2,0.000,ALERT,210.35,299.07,59.975,1449836104,"201051344000890","219011344069620",0.00,3.30,0,296.06,313.50,0.0,0.0,0.000,312449.5,312449.5,10710,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836127,14837.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.77,59.975,1449836104,"201051344000438","219011344069620",0.00,2.50,0,295.76,312.59,0.0,0.0,0.000,314153.2,314153.2,10705,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836129,14838.00
12/11/2015 07:15,2,0.000,ALERT,210.80,298.17,59.975,1449836104,"201051344000417","219011344069620",0.00,3.00,0,295.46,312.29,0.0,0.0,0.000,308292.9,308292.9,10708,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836131,14839.00
12/11/2015 07:15,2,0.000,ALERT,211.03,299.37,59.965,1449836104,"274151322000083","219011344069620",0.00,3.30,0,296.66,308.39,0.0,0.0,0.000,583986.5,583986.5,610,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836132,14840.00
12/11/2015 07:15,2,0.000,ALERT,211.70,299.07,59.970,1449836104,"274151322000076","219011344069620",0.00,3.30,0,296.36,308.09,0.0,0.0,0.000,620291.0,620291.0,609,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836134,14841.00
12/11/2015 07:15,2,0.000,ALERT,211.48,301.77,59.975,1449836104,"201051344000868","219011344069620",0.00,3.00,0,299.37,310.49,0.0,0.0,0.000,299944.2,299944.2,6042,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836136,14842.00
12/11/2015 07:15,2,0.000,ALERT,211.03,299.97,59.965,1449836104,"274151322000095","219011344069620",0.00,2.50,0,298.17,308.99,0.0,0.0,0.000,613201.5,613201.5,610,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836138,14843.00
12/11/2015 07:15,2,0.000,ALERT,211.48,300.87,59.970,1449836104,"201051344000988","219011344069620",0.00,3.00,0,296.06,308.39,0.0,0.0,0.000,300316.5,300316.5,6042,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836140,14844.00
12/11/2015 07:15,2,0.000,ALERT,210.35,297.87,59.933,1449836104,"201051344001025","219011344069620",0.00,2.50,0,295.46,311.99,0.0,0.0,0.000,312233.3,312233.3,10706,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836142,14845.00
12/11/2015 07:15,2,0.000,ALERT,211.48,301.17,59.981,1449836104,"201051344000458","219011344069620",0.00,3.70,0,299.07,308.99,0.0,0.0,0.000,310105.1,310105.1,6043,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836144,14846.00
12/11/2015 07:15,2,0.000,ALERT,211.93,300.87,59.933,1449836104,"201051344000853","219011344069620",0.00,2.50,0,298.77,308.69,0.0,0.0,0.000,307021.2,307021.2,6045,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836145,14847.00
12/11/2015 07:15,2,0.000,ALERT,210.80,298.77,60.007,1449836104,"201051344000685","219011344069620",0.00,3.00,0,296.06,313.50,0.0,0.0,0.000,313850.9,313850.9,10714,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836147,14848.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.17,59.949,1449836104,"201051344000917","219011344069620",0.00,4.00,0,294.86,311.69,0.0,0.0,0.000,311550.7,311550.7,10723,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836149,14849.00
12/11/2015 07:15,2,0.000,ALERT,210.80,299.07,59.965,1449836104,"201051344001145","219011344069620",0.00,3.00,0,296.36,313.50,0.0,0.0,0.000,314635.9,314635.9,10728,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836151,14850.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.17,59.938,1449836104,"201051344000651","219011344069620",0.00,2.00,0,296.06,311.39,0.0,0.0,0.000,308693.9,308693.9,10709,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836153,14851.00
12/11/2015 07:15,2,0.000,ALERT,210.80,299.07,59.954,1449836104,"274151322000088","219011344069620",0.00,3.70,0,296.96,307.48,0.0,0.0,0.000,567133.1,567133.1,610,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836155,14852.00
12/11/2015 07:15,2,0.000,ALERT,211.48,298.47,59.991,1449836104,"274151322000068","219011344069620",0.00,4.00,0,296.66,306.88,0.0,0.0,0.000,475345.4,475345.4,618,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836156,14853.00
12/11/2015 07:15,2,0.000,ALERT,210.35,298.77,60.002,1449836104,"201051344001135","219011344069620",0.00,3.00,0,296.96,311.99,0.0,0.0,0.000,305362.0,305362.0,10700,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836158,14854.00
12/11/2015 07:15,2,0.000,ALERT,211.03,301.77,59.965,1449836104,"201051344000594","219011344069620",0.00,3.00,0,299.07,310.49,0.0,0.0,0.000,311281.0,311281.0,6044,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836160,14855.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.47,59.965,1449836104,"201051344001203","219011344069620",0.00,2.50,0,296.66,313.20,0.0,0.0,0.000,311618.3,311618.3,10710,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836162,14856.00
12/11/2015 07:15,2,0.000,ALERT,210.80,299.37,59.965,1449836104,"274151322000054","219011344069620",0.00,4.00,0,297.26,307.78,0.0,0.0,0.000,579218.6,579218.6,608,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836164,14857.00
12/11/2015 07:15,2,0.000,ALERT,211.70,300.57,59.965,1449836104,"201051344000867","219011344069620",0.00,3.30,0,298.47,309.29,0.0,0.0,0.000,300401.7,300401.7,6041,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836166,14858.00
12/11/2015 07:15,2,0.000,ALERT,210.57,298.77,59.928,1449836104,"201051344001093","219011344069620",0.00,3.70,0,297.26,312.29,0.0,0.0,0.000,309694.2,309694.2,10724,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836167,14859.00
12/11/2015 07:15,2,0.000,ALERT,211.48,301.47,60.018,1449836104,"201051344000900","219011344069620",0.00,2.50,0,298.77,308.99,0.0,0.0,0.000,313471.8,313471.8,6051,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836169,14860.00
12/11/2015 07:15,2,0.000,ALERT,211.70,300.27,59.928,1449836104,"201051344000648","219011344069620",0.00,2.00,0,298.47,308.69,0.0,0.0,0.000,307193.1,307193.1,6038,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836171,14861.00
12/11/2015 07:15,2,0.000,ALERT,211.70,301.77,59.965,1449836104,"201051344000569","219011344069620",0.00,2.50,0,299.97,309.29,0.0,0.0,0.000,314798.3,314798.3,6042,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836173,14862.00
12/11/2015 07:15,2,0.000,ALERT,211.48,301.17,59.975,1449836104,"201051344000983","219011344069620",0.00,3.00,0,299.37,308.99,0.0,0.0,0.000,310121.8,310121.8,6043,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836175,14863.00
12/11/2015 07:15,2,0.000,ALERT,211.48,300.87,59.938,1449836104,"201051344001158","219011344069620",0.00,2.00,0,298.77,308.39,0.0,0.0,0.000,305676.7,305676.7,6041,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836176,14864.00
12/11/2015 07:15,2,0.000,ALERT,211.93,301.47,59.970,1449836104,"201051344000576","219011344069620",0.00,2.50,0,299.37,309.59,0.0,0.0,0.000,307654.8,307654.8,6045,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449836178,14865.00
12/11/2015 07:15,2,0.000,ALERT,211.03,297.87,59.959,1449836104,"274151322000087","219011344069620",0.00,4.00,0,296.06,306.88,0.0,0.0,0.000,554707.4,554707.4,617,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449836180,14866.00
12/11/2015 07:30,2,0.000,ALERT,211.93,300.57,59.975,1449837004,"201051344000645","219011344069620",0.00,3.30,0,298.47,308.99,0.0,0.0,0.000,308419.3,308419.3,6048,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837006,14867.00
12/11/2015 07:30,2,0.000,ALERT,210.80,298.17,59.975,1449837004,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,581927.1,581927.1,610,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837008,14868.00
12/11/2015 07:30,2,0.000,ALERT,212.16,300.87,59.991,1449837004,"201051344000633","219011344069620",0.00,2.50,0,296.96,308.39,0.0,0.0,0.000,301263.7,301263.7,6048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837009,14869.00
12/11/2015 07:30,2,0.000,ALERT,211.48,300.87,59.954,1449837004,"201051344000469","219011344069620",0.00,2.00,0,297.87,307.78,0.0,0.0,0.000,302167.7,302167.7,6053,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837011,14870.00
12/11/2015 07:30,2,0.000,ALERT,211.03,299.97,59.965,1449837004,"201051344000646","219011344069620",0.00,2.50,0,296.06,303.88,0.0,0.0,0.000,307120.6,307120.6,10703,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837013,14871.00
12/11/2015 07:30,2,0.000,ALERT,210.57,298.77,59.959,1449837004,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,589516.1,589516.1,611,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837015,14872.00
12/11/2015 07:30,2,0.000,ALERT,211.25,299.97,59.975,1449837004,"201051344000585","219011344069620",0.00,3.30,0,296.36,303.88,0.0,0.0,0.000,311738.1,311738.1,10711,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837017,14873.00
12/11/2015 07:30,2,0.000,ALERT,211.25,300.27,59.917,1449837004,"201051344001230","219011344069620",0.00,3.00,0,296.96,304.78,0.0,0.0,0.000,310228.4,310228.4,10733,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837019,14874.00
12/11/2015 07:30,2,0.000,ALERT,211.70,300.87,59.991,1449837004,"201051344000582","219011344069620",0.00,2.50,0,297.57,304.78,0.0,0.0,0.000,305020.7,305020.7,10706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837020,14875.00
12/11/2015 07:30,2,0.000,ALERT,210.80,299.97,59.981,1449837004,"201051344000955","219011344069620",0.00,3.00,0,296.36,304.48,0.0,0.0,0.000,313841.2,313841.2,10702,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837022,14876.00
12/11/2015 07:30,2,0.000,ALERT,211.03,298.47,59.965,1449837004,"274151322000094","219011344069620",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,475415.1,475415.1,620,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837024,14877.00
12/11/2015 07:30,2,0.000,ALERT,211.25,301.17,59.959,1449837004,"201051344000579","219011344069620",0.00,3.00,0,299.37,309.29,0.0,0.0,0.000,315770.0,315770.0,6046,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837026,14878.00
12/11/2015 07:30,2,0.000,ALERT,210.80,299.97,59.965,1449837004,"201051344000890","219011344069620",0.00,3.30,0,296.96,305.68,0.0,0.0,0.000,312449.5,312449.5,10712,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837028,14879.00
12/11/2015 07:30,2,0.000,ALERT,211.03,299.37,59.996,1449837004,"201051344000438","219011344069620",0.00,2.50,0,296.66,304.48,0.0,0.0,0.000,314153.2,314153.2,10707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837029,14880.00
12/11/2015 07:30,2,0.000,ALERT,211.25,299.07,59.965,1449837004,"201051344000417","219011344069620",0.00,3.00,0,296.36,303.88,0.0,0.0,0.000,308292.9,308292.9,10710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837031,14881.00
12/11/2015 07:30,2,0.000,ALERT,210.80,298.47,59.959,1449837004,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,583986.5,583986.5,612,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837033,14882.00
12/11/2015 07:30,2,0.000,ALERT,211.48,299.07,59.986,1449837004,"274151322000076","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,620291.0,620291.0,611,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837035,14883.00
12/11/2015 07:30,2,0.000,ALERT,211.25,301.47,59.959,1449837004,"201051344000868","219011344069620",0.00,2.50,0,299.37,309.89,0.0,0.0,0.000,299944.2,299944.2,6044,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837037,14884.00
12/11/2015 07:30,2,0.000,ALERT,210.57,299.37,59.970,1449837004,"274151322000095","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,613201.5,613201.5,612,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837039,14885.00
12/11/2015 07:30,2,0.000,ALERT,211.25,300.57,59.965,1449837004,"201051344000988","219011344069620",0.00,3.00,0,296.36,307.48,0.0,0.0,0.000,300316.5,300316.5,6044,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837040,14886.00
12/11/2015 07:30,2,0.000,ALERT,210.80,298.77,59.965,1449837004,"201051344001025","219011344069620",0.00,2.50,0,295.76,304.48,0.0,0.0,0.000,312233.3,312233.3,10708,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837042,14887.00
12/11/2015 07:30,2,0.000,ALERT,211.48,301.17,59.965,1449837004,"201051344000458","219011344069620",0.00,3.70,0,298.77,309.29,0.0,0.0,0.000,310105.1,310105.1,6045,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837044,14888.00
12/11/2015 07:30,2,0.000,ALERT,211.93,300.57,59.970,1449837004,"201051344000853","219011344069620",0.00,2.50,0,298.77,308.69,0.0,0.0,0.000,307021.2,307021.2,6047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837046,14889.00
12/11/2015 07:30,2,0.000,ALERT,211.25,299.37,59.975,1449837004,"201051344000685","219011344069620",0.00,3.00,0,296.36,304.48,0.0,0.0,0.000,313850.9,313850.9,10716,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837048,14890.00
12/11/2015 07:30,2,0.000,ALERT,211.25,299.37,59.970,1449837004,"201051344000917","219011344069620",0.00,4.00,0,295.16,303.28,0.0,0.0,0.000,311550.7,311550.7,10725,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837049,14891.00
12/11/2015 07:30,2,0.000,ALERT,211.25,299.67,60.002,1449837004,"201051344001145","219011344069620",0.00,3.00,0,296.96,305.68,0.0,0.0,0.000,314635.9,314635.9,10730,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837051,14892.00
12/11/2015 07:30,2,0.000,ALERT,211.03,299.07,59.970,1449837004,"201051344000651","219011344069620",0.00,2.00,0,296.36,303.58,0.0,0.0,0.000,308693.9,308693.9,10711,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837053,14893.00
12/11/2015 07:30,2,0.000,ALERT,210.35,297.87,60.002,1449837004,"274151322000088","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,567133.1,567133.1,612,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837055,14894.00
12/11/2015 07:30,2,0.000,ALERT,211.25,297.87,60.002,1449837004,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,475345.4,475345.4,620,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837056,14895.00
12/11/2015 07:30,2,0.000,ALERT,210.80,299.67,59.975,1449837004,"201051344001135","219011344069620",0.00,3.00,0,296.96,304.78,0.0,0.0,0.000,305362.0,305362.0,10702,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837058,14896.00
12/11/2015 07:30,2,0.000,ALERT,211.93,302.07,59.970,1449837004,"201051344000594","219011344069620",0.00,3.00,0,298.47,308.99,0.0,0.0,0.000,311281.0,311281.0,6046,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837060,14897.00
12/11/2015 07:30,2,0.000,ALERT,211.93,300.57,59.970,1449837004,"201051344001203","219011344069620",0.00,2.50,0,296.66,305.68,0.0,0.0,0.000,311618.3,311618.3,10712,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837062,14898.00
12/11/2015 07:30,2,0.000,ALERT,211.48,300.27,59.922,1449837004,"274151322000054","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,579218.6,579218.6,610,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837064,14899.00
12/11/2015 07:30,2,0.000,ALERT,212.38,301.17,59.965,1449837004,"201051344000867","219011344069620",0.00,3.30,0,298.17,309.29,0.0,0.0,0.000,300401.7,300401.7,6043,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837065,14900.00
12/11/2015 07:30,2,0.000,ALERT,211.93,300.87,59.965,1449837004,"201051344001093","219011344069620",0.00,3.70,0,296.66,303.88,0.0,0.0,0.000,309694.2,309694.2,10726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837067,14901.00
12/11/2015 07:30,2,0.000,ALERT,211.93,302.07,59.965,1449837004,"201051344000900","219011344069620",0.00,2.50,0,298.47,308.09,0.0,0.0,0.000,313471.8,313471.8,6053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837069,14902.00
12/11/2015 07:30,2,0.000,ALERT,212.38,301.17,59.965,1449837004,"201051344000648","219011344069620",0.00,2.00,0,298.17,308.99,0.0,0.0,0.000,307193.1,307193.1,6040,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837071,14903.00
12/11/2015 07:30,2,0.000,ALERT,212.38,302.68,59.970,1449837004,"201051344000569","219011344069620",0.00,2.50,0,299.37,309.29,0.0,0.0,0.000,314798.3,314798.3,6044,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837073,14904.00
12/11/2015 07:30,2,0.000,ALERT,212.16,302.07,59.965,1449837004,"201051344000983","219011344069620",0.00,3.00,0,298.77,308.99,0.0,0.0,0.000,310121.8,310121.8,6045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837075,14905.00
12/11/2015 07:30,2,0.000,ALERT,212.16,301.77,60.002,1449837004,"201051344001158","219011344069620",0.00,2.00,0,298.17,307.78,0.0,0.0,0.000,305676.7,305676.7,6043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837077,14906.00
12/11/2015 07:30,2,0.000,ALERT,212.61,302.37,59.970,1449837004,"201051344000576","219011344069620",0.00,2.50,0,298.77,308.69,0.0,0.0,0.000,307654.8,307654.8,6047,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837078,14907.00
12/11/2015 07:30,2,0.000,ALERT,211.70,298.77,59.965,1449837004,"274151322000087","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,554707.4,554707.4,619,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837080,14908.00
12/11/2015 07:45,2,0.000,ALERT,212.83,302.37,60.002,1449837903,"201051344000645","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,308419.3,308419.3,6050,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837905,14909.00
12/11/2015 07:45,2,0.000,ALERT,211.70,299.67,59.986,1449837903,"274151322000085","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,581927.1,581927.1,612,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837907,14910.00
12/11/2015 07:45,2,0.000,ALERT,213.06,302.37,59.986,1449837903,"201051344000633","219011344069620",0.00,2.50,0,297.26,303.88,0.0,0.0,0.000,301263.7,301263.7,6050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837909,14911.00
12/11/2015 07:45,2,0.000,ALERT,212.38,302.37,59.986,1449837903,"201051344000469","219011344069620",0.00,2.00,0,297.87,303.88,0.0,0.0,0.000,302167.7,302167.7,6055,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837911,14912.00
12/11/2015 07:45,2,0.000,ALERT,211.70,300.87,59.949,1449837903,"201051344000646","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,307120.6,307120.6,10705,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837913,14913.00
12/11/2015 07:45,2,0.000,ALERT,211.48,300.87,59.986,1449837903,"274151322000052","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,589516.1,589516.1,613,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837914,14914.00
12/11/2015 07:45,2,0.000,ALERT,211.93,300.57,59.991,1449837903,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,311738.1,311738.1,10713,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837916,14915.00
12/11/2015 07:45,2,0.000,ALERT,211.70,300.87,59.954,1449837903,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,310228.4,310228.4,10735,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837918,14916.00
12/11/2015 07:45,2,0.000,ALERT,212.16,301.47,59.996,1449837903,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,305020.7,305020.7,10708,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837920,14917.00
12/11/2015 07:45,2,0.000,ALERT,211.25,300.57,60.034,1449837903,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,313841.2,313841.2,10704,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837922,14918.00
12/11/2015 07:45,2,0.000,ALERT,211.93,299.67,59.975,1449837903,"274151322000094","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,475415.1,475415.1,622,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837924,14919.00
12/11/2015 07:45,2,0.000,ALERT,212.16,302.98,59.986,1449837903,"201051344000579","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,315770.0,315770.0,6048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837925,14920.00
