ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 07:45,2,0.000,ALERT,211.48,300.57,59.981,1449837903,"201051344000890","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,312449.5,312449.5,10714,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837927,14921.00
12/11/2015 07:45,2,0.000,ALERT,211.70,300.27,59.975,1449837903,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,314153.2,314153.2,10709,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837929,14922.00
12/11/2015 07:45,2,0.000,ALERT,211.93,299.97,59.981,1449837903,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,308292.9,308292.9,10712,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837931,14923.00
12/11/2015 07:45,2,0.000,ALERT,212.16,301.17,59.970,1449837903,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,583986.5,583986.5,614,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837932,14924.00
12/11/2015 07:45,2,0.000,ALERT,212.38,299.67,59.970,1449837903,"274151322000076","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,620291.0,620291.0,613,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837934,14925.00
12/11/2015 07:45,2,0.000,ALERT,212.38,302.98,60.018,1449837903,"201051344000868","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,299944.2,299944.2,6046,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837936,14926.00
12/11/2015 07:45,2,0.000,ALERT,211.93,301.47,59.975,1449837903,"274151322000095","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,613201.5,613201.5,614,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837938,14927.00
12/11/2015 07:45,2,0.000,ALERT,212.16,302.37,59.986,1449837903,"201051344000988","219011344069620",0.00,3.00,0,296.06,303.88,0.0,0.0,0.000,300316.5,300316.5,6046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837940,14928.00
12/11/2015 07:45,2,0.000,ALERT,211.48,299.67,59.970,1449837903,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,312233.3,312233.3,10710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837942,14929.00
12/11/2015 07:45,2,0.000,ALERT,212.16,302.37,59.938,1449837903,"201051344000458","219011344069620",0.00,3.70,0,298.77,305.08,0.0,0.0,0.000,310105.1,310105.1,6047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837944,14930.00
12/11/2015 07:45,2,0.000,ALERT,213.06,302.37,59.944,1449837903,"201051344000853","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,307021.2,307021.2,6049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837946,14931.00
12/11/2015 07:45,2,0.000,ALERT,211.93,300.27,59.959,1449837903,"201051344000685","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,313850.9,313850.9,10718,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837947,14932.00
12/11/2015 07:45,2,0.000,ALERT,211.70,299.67,59.996,1449837903,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,311550.7,311550.7,10727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837949,14933.00
12/11/2015 07:45,2,0.000,ALERT,211.93,300.57,59.970,1449837903,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,314635.9,314635.9,10732,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837951,14934.00
12/11/2015 07:45,2,0.000,ALERT,211.70,299.67,59.975,1449837903,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,308693.9,308693.9,10713,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837953,14935.00
12/11/2015 07:45,2,0.000,ALERT,211.48,300.27,59.975,1449837903,"274151322000088","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,567133.1,567133.1,614,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837955,14936.00
12/11/2015 07:45,2,0.000,ALERT,212.61,299.37,59.975,1449837903,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,475345.4,475345.4,622,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837956,14937.00
12/11/2015 07:45,2,0.000,ALERT,211.48,300.27,59.975,1449837903,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,305362.0,305362.0,10704,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837958,14938.00
12/11/2015 07:45,2,0.000,ALERT,211.93,302.68,60.039,1449837903,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,311281.0,311281.0,6048,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837960,14939.00
12/11/2015 07:45,2,0.000,ALERT,211.70,299.97,59.991,1449837903,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,311618.3,311618.3,10714,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837962,14940.00
12/11/2015 07:45,2,0.000,ALERT,211.48,299.67,60.007,1449837903,"274151322000054","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,579218.6,579218.6,612,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837963,14941.00
12/11/2015 07:45,2,0.000,ALERT,212.61,302.07,59.996,1449837903,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,300401.7,300401.7,6045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837965,14942.00
12/11/2015 07:45,2,0.000,ALERT,211.70,300.27,60.018,1449837903,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,309694.2,309694.2,10728,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837967,14943.00
12/11/2015 07:45,2,0.000,ALERT,212.16,302.37,59.949,1449837903,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,313471.8,313471.8,6055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837969,14944.00
12/11/2015 07:45,2,0.000,ALERT,212.61,301.77,59.986,1449837903,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,307193.1,307193.1,6042,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837971,14945.00
12/11/2015 07:45,2,0.000,ALERT,212.38,303.28,59.975,1449837903,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,314798.3,314798.3,6046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837972,14946.00
12/11/2015 07:45,2,0.000,ALERT,212.38,302.68,59.959,1449837903,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,310121.8,310121.8,6047,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837974,14947.00
12/11/2015 07:45,2,0.000,ALERT,212.61,302.37,59.949,1449837903,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,305676.7,305676.7,6045,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837976,14948.00
12/11/2015 07:45,2,0.000,ALERT,212.83,302.98,59.996,1449837903,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,307654.8,307654.8,6049,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449837978,14949.00
12/11/2015 07:45,2,0.000,ALERT,211.93,299.07,59.981,1449837903,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,554707.4,554707.4,621,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449837980,14950.00
12/11/2015 08:00,2,0.000,ALERT,212.38,301.47,59.949,1449838803,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,308419.3,308419.3,6052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838805,14951.00
12/11/2015 08:00,2,0.000,ALERT,211.70,299.37,59.981,1449838803,"274151322000085","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,581927.1,581927.1,614,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838807,14952.00
12/11/2015 08:00,2,0.000,ALERT,212.61,301.47,59.991,1449838803,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,301263.7,301263.7,6052,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838809,14953.00
12/11/2015 08:00,2,0.000,ALERT,212.38,301.77,60.023,1449838803,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,302167.7,302167.7,6057,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838811,14954.00
12/11/2015 08:00,2,0.000,ALERT,211.25,300.27,59.970,1449838803,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,307120.6,307120.6,10707,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838813,14955.00
12/11/2015 08:00,2,0.000,ALERT,211.25,299.07,59.959,1449838803,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,589516.1,589516.1,615,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838815,14956.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.97,59.959,1449838803,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,311738.1,311738.1,10715,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838816,14957.00
12/11/2015 08:00,2,0.000,ALERT,211.48,300.57,59.959,1449838803,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,310228.4,310228.4,10737,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838818,14958.00
12/11/2015 08:00,2,0.000,ALERT,211.93,301.17,59.949,1449838803,"201051344000582","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,305020.7,305020.7,10710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838820,14959.00
12/11/2015 08:00,2,0.000,ALERT,211.03,300.57,59.965,1449838803,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,313841.2,313841.2,10706,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838822,14960.00
12/11/2015 08:00,2,0.000,ALERT,211.48,298.77,59.949,1449838803,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,475415.1,475415.1,624,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838823,14961.00
12/11/2015 08:00,2,0.000,ALERT,212.16,302.37,59.928,1449838803,"201051344000579","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,315770.0,315770.0,6050,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838825,14962.00
12/11/2015 08:00,2,0.000,ALERT,211.25,300.57,59.949,1449838803,"201051344000890","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,312449.5,312449.5,10716,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838827,14963.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.97,59.917,1449838803,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,314153.2,314153.2,10711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838829,14964.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.67,59.954,1449838803,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,308292.9,308292.9,10714,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838831,14965.00
12/11/2015 08:00,2,0.000,ALERT,211.70,300.27,59.938,1449838803,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,583986.5,583986.5,616,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838833,14966.00
12/11/2015 08:00,2,0.000,ALERT,211.93,299.37,59.938,1449838803,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,620291.0,620291.0,615,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838834,14967.00
12/11/2015 08:00,2,0.000,ALERT,212.16,302.68,59.949,1449838803,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,299944.2,299944.2,6048,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838836,14968.00
12/11/2015 08:00,2,0.000,ALERT,211.70,300.57,59.944,1449838803,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,613201.5,613201.5,616,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838838,14969.00
12/11/2015 08:00,2,0.000,ALERT,211.93,301.47,59.991,1449838803,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,300316.5,300316.5,6048,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838840,14970.00
12/11/2015 08:00,2,0.000,ALERT,211.25,299.37,59.954,1449838803,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,312233.3,312233.3,10712,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838842,14971.00
12/11/2015 08:00,2,0.000,ALERT,211.93,301.77,59.917,1449838803,"201051344000458","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,310105.1,310105.1,6049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838844,14972.00
12/11/2015 08:00,2,0.000,ALERT,212.61,301.47,59.954,1449838803,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,307021.2,307021.2,6051,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838846,14973.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.97,59.954,1449838803,"201051344000685","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,313850.9,313850.9,10720,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838848,14974.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.37,59.981,1449838803,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,311550.7,311550.7,10729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838850,14975.00
12/11/2015 08:00,2,0.000,ALERT,211.70,300.57,59.917,1449838803,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,314635.9,314635.9,10734,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838851,14976.00
12/11/2015 08:00,2,0.000,ALERT,211.25,299.37,59.944,1449838803,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,308693.9,308693.9,10715,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838853,14977.00
12/11/2015 08:00,2,0.000,ALERT,211.25,299.37,59.954,1449838803,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,567133.1,567133.1,616,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838855,14978.00
12/11/2015 08:00,2,0.000,ALERT,212.16,298.77,59.944,1449838803,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,475345.4,475345.4,624,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838857,14979.00
12/11/2015 08:00,2,0.000,ALERT,211.03,300.27,59.954,1449838803,"201051344001135","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,305362.0,305362.0,10706,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838859,14980.00
12/11/2015 08:00,2,0.000,ALERT,211.93,302.37,59.959,1449838803,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,311281.0,311281.0,6050,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838861,14981.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.67,59.954,1449838803,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,311618.3,311618.3,10716,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838862,14982.00
12/11/2015 08:00,2,0.000,ALERT,211.48,299.07,59.917,1449838803,"274151322000054","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,579218.6,579218.6,614,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838864,14983.00
12/11/2015 08:00,2,0.000,ALERT,212.61,301.47,59.965,1449838803,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,300401.7,300401.7,6047,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838866,14984.00
12/11/2015 08:00,2,0.000,ALERT,211.25,299.97,59.965,1449838803,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,309694.2,309694.2,10730,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838868,14985.00
12/11/2015 08:00,2,0.000,ALERT,211.93,301.77,59.954,1449838803,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,313471.8,313471.8,6057,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838870,14986.00
12/11/2015 08:00,2,0.000,ALERT,212.38,301.17,59.959,1449838803,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,307193.1,307193.1,6044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838871,14987.00
12/11/2015 08:00,2,0.000,ALERT,212.16,302.07,59.959,1449838803,"201051344000569","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,314798.3,314798.3,6048,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838873,14988.00
12/11/2015 08:00,2,0.000,ALERT,211.93,301.47,59.970,1449838803,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,310121.8,310121.8,6049,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838875,14989.00
12/11/2015 08:00,2,0.000,ALERT,212.16,301.47,59.965,1449838803,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,305676.7,305676.7,6047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838877,14990.00
12/11/2015 08:00,2,0.000,ALERT,212.61,301.77,59.975,1449838803,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,307654.8,307654.8,6051,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449838879,14991.00
12/11/2015 08:00,2,0.000,ALERT,211.70,298.47,59.954,1449838803,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,554707.4,554707.4,623,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449838880,14992.00
12/11/2015 08:15,2,0.000,ALERT,212.38,301.17,59.981,1449839704,"201051344000645","219011344069620",0.00,3.30,0,293.36,303.58,0.0,0.0,0.000,308419.3,308419.3,6054,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839706,14993.00
12/11/2015 08:15,2,0.000,ALERT,211.70,299.67,60.012,1449839704,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,581927.1,581927.1,616,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839707,14994.00
12/11/2015 08:15,2,0.000,ALERT,212.61,301.17,59.986,1449839704,"201051344000633","219011344069620",0.00,2.50,0,291.85,303.28,0.0,0.0,0.000,301263.7,301263.7,6054,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839709,14995.00
12/11/2015 08:15,2,0.000,ALERT,212.16,301.17,59.991,1449839704,"201051344000469","219011344069620",0.00,2.00,0,292.46,303.28,0.0,0.0,0.000,302167.7,302167.7,6059,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839711,14996.00
12/11/2015 08:15,2,0.000,ALERT,211.03,299.67,60.002,1449839704,"201051344000646","219011344069620",0.00,2.50,0,292.76,301.47,0.0,0.0,0.000,307120.6,307120.6,10709,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839713,14997.00
12/11/2015 08:15,2,0.000,ALERT,211.25,300.27,59.991,1449839704,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,589516.1,589516.1,617,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839715,14998.00
12/11/2015 08:15,2,0.000,ALERT,211.48,299.67,60.002,1449839704,"201051344000585","219011344069620",0.00,3.30,0,293.06,301.77,0.0,0.0,0.000,311738.1,311738.1,10717,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839716,14999.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.97,60.007,1449839704,"201051344001230","219011344069620",0.00,3.00,0,293.66,302.07,0.0,0.0,0.000,310228.4,310228.4,10739,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839718,15000.00
12/11/2015 08:15,2,0.000,ALERT,211.70,300.57,60.002,1449839704,"201051344000582","219011344069620",0.00,2.50,0,294.26,302.68,0.0,0.0,0.000,305020.7,305020.7,10712,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839720,15001.00
12/11/2015 08:15,2,0.000,ALERT,211.03,299.67,60.028,1449839704,"201051344000955","219011344069620",0.00,3.00,0,293.66,301.77,0.0,0.0,0.000,313841.2,313841.2,10708,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839722,15002.00
12/11/2015 08:15,2,0.000,ALERT,211.25,298.77,59.996,1449839704,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,475415.1,475415.1,626,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839724,15003.00
12/11/2015 08:15,2,0.000,ALERT,211.93,302.07,60.007,1449839704,"201051344000579","219011344069620",0.00,3.00,0,293.96,304.18,0.0,0.0,0.000,315770.0,315770.0,6052,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839726,15004.00
12/11/2015 08:15,2,0.000,ALERT,211.25,300.27,59.996,1449839704,"201051344000890","219011344069620",0.00,3.30,0,293.96,302.98,0.0,0.0,0.000,312449.5,312449.5,10718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839727,15005.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.37,59.959,1449839704,"201051344000438","219011344069620",0.00,2.50,0,293.66,302.07,0.0,0.0,0.000,314153.2,314153.2,10713,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839729,15006.00
12/11/2015 08:15,2,0.000,ALERT,211.48,299.37,59.996,1449839704,"201051344000417","219011344069620",0.00,3.00,0,292.76,301.17,0.0,0.0,0.000,308292.9,308292.9,10716,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839731,15007.00
12/11/2015 08:15,2,0.000,ALERT,211.70,299.97,59.991,1449839704,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,583986.5,583986.5,618,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839733,15008.00
12/11/2015 08:15,2,0.000,ALERT,211.93,299.97,59.970,1449839704,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,620291.0,620291.0,617,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839735,15009.00
12/11/2015 08:15,2,0.000,ALERT,212.16,302.07,60.007,1449839704,"201051344000868","219011344069620",0.00,3.00,0,294.26,304.48,0.0,0.0,0.000,299944.2,299944.2,6050,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839737,15010.00
12/11/2015 08:15,2,0.000,ALERT,211.48,300.87,59.996,1449839704,"274151322000095","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,613201.5,613201.5,618,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839738,15011.00
12/11/2015 08:15,2,0.000,ALERT,211.70,300.87,60.023,1449839704,"201051344000988","219011344069620",0.00,3.00,0,291.25,303.28,0.0,0.0,0.000,300316.5,300316.5,6050,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839740,15012.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.07,59.986,1449839704,"201051344001025","219011344069620",0.00,2.50,0,293.06,302.07,0.0,0.0,0.000,312233.3,312233.3,10714,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839742,15013.00
12/11/2015 08:15,2,0.000,ALERT,211.93,301.47,60.007,1449839704,"201051344000458","219011344069620",0.00,3.70,0,293.66,304.18,0.0,0.0,0.000,310105.1,310105.1,6051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839744,15014.00
12/11/2015 08:15,2,0.000,ALERT,212.38,300.87,60.002,1449839704,"201051344000853","219011344069620",0.00,2.50,0,293.36,303.58,0.0,0.0,0.000,307021.2,307021.2,6053,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839745,15015.00
12/11/2015 08:15,2,0.000,ALERT,211.70,299.67,60.002,1449839704,"201051344000685","219011344069620",0.00,3.30,0,293.36,301.77,0.0,0.0,0.000,313850.9,313850.9,10722,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839747,15016.00
12/11/2015 08:15,2,0.000,ALERT,211.48,299.07,60.002,1449839704,"201051344000917","219011344069620",0.00,4.00,0,292.16,301.17,0.0,0.0,0.000,311550.7,311550.7,10731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839749,15017.00
12/11/2015 08:15,2,0.000,ALERT,211.48,299.97,59.996,1449839704,"201051344001145","219011344069620",0.00,3.00,0,293.96,302.68,0.0,0.0,0.000,314635.9,314635.9,10736,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839751,15018.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.07,59.981,1449839704,"201051344000651","219011344069620",0.00,2.00,0,293.06,301.47,0.0,0.0,0.000,308693.9,308693.9,10717,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839753,15019.00
12/11/2015 08:15,2,0.000,ALERT,211.03,299.67,59.981,1449839704,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,567133.1,567133.1,618,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839754,15020.00
12/11/2015 08:15,2,0.000,ALERT,211.93,298.77,59.991,1449839704,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,475345.4,475345.4,626,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839756,15021.00
12/11/2015 08:15,2,0.000,ALERT,211.03,299.67,59.996,1449839704,"201051344001135","219011344069620",0.00,3.00,0,293.66,302.37,0.0,0.0,0.000,305362.0,305362.0,10708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839758,15022.00
12/11/2015 08:15,2,0.000,ALERT,211.70,301.77,59.986,1449839704,"201051344000594","219011344069620",0.00,3.00,0,293.06,303.88,0.0,0.0,0.000,311281.0,311281.0,6052,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839760,15023.00
12/11/2015 08:15,2,0.000,ALERT,211.48,299.37,59.991,1449839704,"201051344001203","219011344069620",0.00,2.50,0,293.66,303.58,0.0,0.0,0.000,311618.3,311618.3,10718,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839762,15024.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.67,59.986,1449839704,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,579218.6,579218.6,616,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839764,15025.00
12/11/2015 08:15,2,0.000,ALERT,212.16,301.17,59.981,1449839704,"201051344000867","219011344069620",0.00,3.30,0,293.06,303.88,0.0,0.0,0.000,300401.7,300401.7,6049,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839766,15026.00
12/11/2015 08:15,2,0.000,ALERT,211.25,299.67,60.023,1449839704,"201051344001093","219011344069620",0.00,3.70,0,293.36,301.47,0.0,0.0,0.000,309694.2,309694.2,10732,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839767,15027.00
12/11/2015 08:15,2,0.000,ALERT,211.48,301.77,60.007,1449839704,"201051344000900","219011344069620",0.00,2.50,0,292.76,303.28,0.0,0.0,0.000,313471.8,313471.8,6059,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839769,15028.00
12/11/2015 08:15,2,0.000,ALERT,211.93,301.17,59.970,1449839704,"201051344000648","219011344069620",0.00,2.00,0,293.06,303.58,0.0,0.0,0.000,307193.1,307193.1,6046,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839771,15029.00
12/11/2015 08:15,2,0.000,ALERT,211.93,302.37,59.933,1449839704,"201051344000569","219011344069620",0.00,2.50,0,294.26,304.48,0.0,0.0,0.000,314798.3,314798.3,6050,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839773,15030.00
12/11/2015 08:15,2,0.000,ALERT,211.70,302.07,59.975,1449839704,"201051344000983","219011344069620",0.00,3.00,0,293.66,303.88,0.0,0.0,0.000,310121.8,310121.8,6051,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839775,15031.00
12/11/2015 08:15,2,0.000,ALERT,211.70,301.47,59.975,1449839704,"201051344001158","219011344069620",0.00,2.00,0,292.76,303.28,0.0,0.0,0.000,305676.7,305676.7,6049,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839776,15032.00
12/11/2015 08:15,2,0.000,ALERT,212.38,302.07,59.991,1449839704,"201051344000576","219011344069620",0.00,2.50,0,293.36,303.88,0.0,0.0,0.000,307654.8,307654.8,6053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449839778,15033.00
12/11/2015 08:15,2,0.000,ALERT,211.25,298.47,59.970,1449839704,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,554707.4,554707.4,625,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449839780,15034.00
12/11/2015 08:30,2,0.000,ALERT,212.61,302.07,59.944,1449840603,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,308419.3,308419.3,6056,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840605,15035.00
12/11/2015 08:30,2,0.000,ALERT,211.70,299.67,59.954,1449840603,"274151322000085","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,581927.1,581927.1,618,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840607,15036.00
12/11/2015 08:30,2,0.000,ALERT,212.83,302.07,59.975,1449840603,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,301263.7,301263.7,6056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840609,15037.00
12/11/2015 08:30,2,0.000,ALERT,212.38,302.07,59.975,1449840603,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,302167.7,302167.7,6061,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840611,15038.00
12/11/2015 08:30,2,0.000,ALERT,211.25,300.57,59.991,1449840603,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,307120.6,307120.6,10711,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840613,15039.00
12/11/2015 08:30,2,0.000,ALERT,211.70,300.57,59.986,1449840603,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,589516.1,589516.1,619,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840615,15040.00
12/11/2015 08:30,2,0.000,ALERT,211.48,300.27,59.991,1449840603,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,311738.1,311738.1,10719,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840616,15041.00
12/11/2015 08:30,2,0.000,ALERT,211.25,300.57,60.002,1449840603,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,310228.4,310228.4,10741,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840618,15042.00
12/11/2015 08:30,2,0.000,ALERT,211.70,300.87,59.954,1449840603,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,305020.7,305020.7,10714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840620,15043.00
12/11/2015 08:30,2,0.000,ALERT,211.03,299.97,60.023,1449840603,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,313841.2,313841.2,10710,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840622,15044.00
12/11/2015 08:30,2,0.000,ALERT,211.70,299.67,59.986,1449840603,"274151322000094","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,475415.1,475415.1,628,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840624,15045.00
12/11/2015 08:30,2,0.000,ALERT,211.93,302.37,59.981,1449840603,"201051344000579","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,315770.0,315770.0,6054,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840625,15046.00
12/11/2015 08:30,2,0.000,ALERT,211.25,300.57,59.991,1449840603,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,312449.5,312449.5,10720,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840627,15047.00
12/11/2015 08:30,2,0.000,ALERT,211.48,300.57,59.996,1449840603,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,314153.2,314153.2,10715,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840629,15048.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.67,59.991,1449840603,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,308292.9,308292.9,10718,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840631,15049.00
12/11/2015 08:30,2,0.000,ALERT,211.93,299.97,59.986,1449840603,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,583986.5,583986.5,620,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840632,15050.00
12/11/2015 08:30,2,0.000,ALERT,212.16,299.37,59.986,1449840603,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,620291.0,620291.0,619,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840634,15051.00
12/11/2015 08:30,2,0.000,ALERT,212.16,302.68,59.986,1449840603,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,299944.2,299944.2,6052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840636,15052.00
12/11/2015 08:30,2,0.000,ALERT,211.70,301.17,59.975,1449840603,"274151322000095","219011344069620",0.00,3.00,0,299.37,302.37,0.0,0.0,0.000,613201.5,613201.5,620,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840638,15053.00
12/11/2015 08:30,2,0.000,ALERT,211.93,301.77,59.986,1449840603,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,300316.5,300316.5,6052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840640,15054.00
12/11/2015 08:30,2,0.000,ALERT,211.25,299.37,60.002,1449840603,"201051344001025","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,312233.3,312233.3,10716,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840642,15055.00
12/11/2015 08:30,2,0.000,ALERT,211.93,302.07,59.986,1449840603,"201051344000458","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,310105.1,310105.1,6053,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840644,15056.00
12/11/2015 08:30,2,0.000,ALERT,212.61,301.77,59.986,1449840603,"201051344000853","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,307021.2,307021.2,6055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840645,15057.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.97,59.981,1449840603,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,313850.9,313850.9,10724,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840647,15058.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.67,59.981,1449840603,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,311550.7,311550.7,10733,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840649,15059.00
12/11/2015 08:30,2,0.000,ALERT,211.70,300.57,59.970,1449840603,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,314635.9,314635.9,10738,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840651,15060.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.67,59.986,1449840603,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,308693.9,308693.9,10719,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840653,15061.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.37,59.975,1449840603,"274151322000088","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,567133.1,567133.1,620,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840654,15062.00
12/11/2015 08:30,2,0.000,ALERT,212.38,299.37,59.970,1449840603,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.57,0.0,0.0,0.000,475345.4,475345.4,628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840656,15063.00
12/11/2015 08:30,2,0.000,ALERT,211.03,300.27,59.981,1449840603,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,305362.0,305362.0,10710,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840658,15064.00
12/11/2015 08:30,2,0.000,ALERT,211.70,302.37,59.986,1449840603,"201051344000594","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,311281.0,311281.0,6054,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840660,15065.00
12/11/2015 08:30,2,0.000,ALERT,211.48,299.97,59.975,1449840603,"201051344001203","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,311618.3,311618.3,10720,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840662,15066.00
