ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 08:30,2,0.000,ALERT,211.70,300.57,59.965,1449840603,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,579218.6,579218.6,618,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840664,15067.00
12/11/2015 08:30,2,0.000,ALERT,212.38,301.47,59.970,1449840603,"201051344000867","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,300401.7,300401.7,6051,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840665,15068.00
12/11/2015 08:30,2,0.000,ALERT,211.25,300.27,59.970,1449840603,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,309694.2,309694.2,10734,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840667,15069.00
12/11/2015 08:30,2,0.000,ALERT,211.93,301.77,60.012,1449840603,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,313471.8,313471.8,6061,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840669,15070.00
12/11/2015 08:30,2,0.000,ALERT,212.61,301.47,59.981,1449840603,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,307193.1,307193.1,6048,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840671,15071.00
12/11/2015 08:30,2,0.000,ALERT,212.16,302.37,59.975,1449840603,"201051344000569","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,314798.3,314798.3,6052,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840673,15072.00
12/11/2015 08:30,2,0.000,ALERT,212.16,302.07,59.975,1449840603,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,310121.8,310121.8,6053,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840674,15073.00
12/11/2015 08:30,2,0.000,ALERT,212.38,302.07,59.981,1449840603,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,305676.7,305676.7,6051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840676,15074.00
12/11/2015 08:30,2,0.000,ALERT,212.61,302.37,59.965,1449840603,"201051344000576","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,307654.8,307654.8,6055,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449840678,15075.00
12/11/2015 08:30,2,0.000,ALERT,211.93,298.77,59.965,1449840603,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,554707.4,554707.4,627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449840680,15076.00
12/11/2015 08:45,2,0.000,ALERT,212.83,302.37,59.986,1449841503,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,308419.3,308419.3,6058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841505,15077.00
12/11/2015 08:45,2,0.000,ALERT,211.93,300.27,59.975,1449841503,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,581927.1,581927.1,620,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841507,15078.00
12/11/2015 08:45,2,0.000,ALERT,213.06,302.07,59.975,1449841503,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,301263.7,301263.7,6058,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841509,15079.00
12/11/2015 08:45,2,0.000,ALERT,212.61,302.37,59.975,1449841503,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,302167.7,302167.7,6063,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841511,15080.00
12/11/2015 08:45,2,0.000,ALERT,211.48,300.27,59.981,1449841503,"201051344000646","219011344069620",0.00,3.00,0,297.57,305.38,0.0,0.0,0.000,307120.6,307120.6,10713,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841513,15081.00
12/11/2015 08:45,2,0.000,ALERT,211.48,300.87,59.975,1449841503,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,589516.1,589516.1,621,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841514,15082.00
12/11/2015 08:45,2,0.000,ALERT,211.70,300.57,59.981,1449841503,"201051344000585","219011344069620",0.00,3.30,0,297.57,305.38,0.0,0.0,0.000,311738.1,311738.1,10721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841516,15083.00
12/11/2015 08:45,2,0.000,ALERT,211.48,300.57,59.986,1449841503,"201051344001230","219011344069620",0.00,3.00,0,298.47,305.98,0.0,0.0,0.000,310228.4,310228.4,10743,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841518,15084.00
12/11/2015 08:45,2,0.000,ALERT,212.16,301.17,59.970,1449841503,"201051344000582","219011344069620",0.00,2.50,0,298.77,306.28,0.0,0.0,0.000,305020.7,305020.7,10716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841520,15085.00
12/11/2015 08:45,2,0.000,ALERT,211.03,299.97,59.981,1449841503,"201051344000955","219011344069620",0.00,3.30,0,298.17,305.68,0.0,0.0,0.000,313841.2,313841.2,10712,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841521,15086.00
12/11/2015 08:45,2,0.000,ALERT,211.48,299.67,59.965,1449841503,"274151322000094","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,475415.1,475415.1,630,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841523,15087.00
12/11/2015 08:45,2,0.000,ALERT,212.38,302.98,59.975,1449841503,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,315770.0,315770.0,6056,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841525,15088.00
12/11/2015 08:45,2,0.000,ALERT,211.25,300.27,59.991,1449841503,"201051344000890","219011344069620",0.00,3.30,0,298.47,306.88,0.0,0.0,0.000,312449.5,312449.5,10722,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841527,15089.00
12/11/2015 08:45,2,0.000,ALERT,211.48,299.67,59.981,1449841503,"201051344000438","219011344069620",0.00,2.50,0,298.47,305.98,0.0,0.0,0.000,314153.2,314153.2,10717,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841529,15090.00
12/11/2015 08:45,2,0.000,ALERT,211.70,299.67,59.981,1449841503,"201051344000417","219011344069620",0.00,3.00,0,297.57,305.38,0.0,0.0,0.000,308292.9,308292.9,10720,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841531,15091.00
12/11/2015 08:45,2,0.000,ALERT,211.93,300.87,59.975,1449841503,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,583986.5,583986.5,622,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841532,15092.00
12/11/2015 08:45,2,0.000,ALERT,212.16,299.37,59.970,1449841503,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,620291.0,620291.0,621,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841534,15093.00
12/11/2015 08:45,2,0.000,ALERT,212.38,302.98,59.981,1449841503,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,299944.2,299944.2,6054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841536,15094.00
12/11/2015 08:45,2,0.012,ALERT,211.93,300.87,59.975,1449841503,"274151322000095","219011344069620",28.23,3.00,0,299.67,302.98,0.0,0.0,0.000,613201.5,613201.5,622,0,0,0,L,1151911521,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1449841538,15095.00
12/11/2015 08:45,2,0.000,ALERT,212.16,302.37,59.949,1449841503,"201051344000988","219011344069620",0.00,3.00,0,297.26,304.78,0.0,0.0,0.000,300316.5,300316.5,6054,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841540,15096.00
12/11/2015 08:45,2,0.000,ALERT,211.48,299.67,59.965,1449841503,"201051344001025","219011344069620",0.00,2.50,0,297.57,305.98,0.0,0.0,0.000,312233.3,312233.3,10718,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841542,15097.00
12/11/2015 08:45,2,0.000,ALERT,212.16,302.07,59.949,1449841503,"201051344000458","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,310105.1,310105.1,6055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841544,15098.00
12/11/2015 08:45,2,0.000,ALERT,213.06,302.37,59.970,1449841503,"201051344000853","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,307021.2,307021.2,6057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841545,15099.00
12/11/2015 08:45,2,0.000,ALERT,211.93,300.57,59.975,1449841503,"201051344000685","219011344069620",0.00,3.00,0,298.17,305.98,0.0,0.0,0.000,313850.9,313850.9,10726,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841547,15100.00
12/11/2015 08:45,2,0.000,ALERT,211.48,299.67,59.965,1449841503,"201051344000917","219011344069620",0.00,4.00,0,296.96,304.48,0.0,0.0,0.000,311550.7,311550.7,10735,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841549,15101.00
12/11/2015 08:45,2,0.000,ALERT,211.93,300.57,60.012,1449841503,"201051344001145","219011344069620",0.00,3.00,0,298.47,306.58,0.0,0.0,0.000,314635.9,314635.9,10740,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841551,15102.00
12/11/2015 08:45,2,0.000,ALERT,211.48,299.37,59.975,1449841503,"201051344000651","219011344069620",0.00,2.00,0,297.87,305.08,0.0,0.0,0.000,308693.9,308693.9,10721,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841553,15103.00
12/11/2015 08:45,2,0.000,ALERT,211.25,299.37,59.970,1449841503,"274151322000088","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,567133.1,567133.1,622,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841555,15104.00
12/11/2015 08:45,2,0.000,ALERT,212.16,299.07,59.959,1449841503,"274151322000068","219011344069620",0.00,4.00,0,297.87,300.87,0.0,0.0,0.000,475345.4,475345.4,630,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841557,15105.00
12/11/2015 08:45,2,0.000,ALERT,211.25,299.97,59.965,1449841503,"201051344001135","219011344069620",0.00,3.00,0,298.47,305.98,0.0,0.0,0.000,305362.0,305362.0,10712,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841558,15106.00
12/11/2015 08:45,2,0.000,ALERT,212.16,302.98,59.975,1449841503,"201051344000594","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,311281.0,311281.0,6056,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841560,15107.00
12/11/2015 08:45,2,0.000,ALERT,211.70,300.27,59.965,1449841503,"201051344001203","219011344069620",0.00,3.00,0,298.47,307.18,0.0,0.0,0.000,311618.3,311618.3,10722,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841562,15108.00
12/11/2015 08:45,2,0.014,ALERT,211.48,301.17,59.965,1449841503,"274151322000054","219011344069620",28.71,4.00,0,298.47,302.68,0.0,0.0,0.000,579218.6,579218.6,620,0,0,0,L,1151911521,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1449841564,15109.00
12/11/2015 08:45,2,0.000,ALERT,212.83,302.68,59.970,1449841503,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.38,0.0,0.0,0.000,300401.7,300401.7,6053,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449841566,15110.00
12/11/2015 08:45,2,0.000,ALERT,211.70,300.57,59.970,1449841503,"201051344001093","219011344069620",0.00,3.70,0,298.17,305.08,0.0,0.0,0.000,309694.2,309694.2,10736,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841568,15111.00
12/11/2015 08:45,2,0.000,ALERT,212.61,302.98,59.975,1449841503,"201051344000900","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,313471.8,313471.8,6063,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841569,15112.00
12/11/2015 08:45,2,0.000,ALERT,212.83,302.37,59.981,1449841503,"201051344000648","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,307193.1,307193.1,6050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841571,15113.00
12/11/2015 08:45,2,0.000,ALERT,212.38,303.28,59.981,1449841503,"201051344000569","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,314798.3,314798.3,6054,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841573,15114.00
12/11/2015 08:45,2,0.000,ALERT,212.16,302.37,59.975,1449841503,"201051344000983","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,310121.8,310121.8,6055,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841575,15115.00
12/11/2015 08:45,2,0.000,ALERT,212.38,302.37,59.975,1449841503,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,305676.7,305676.7,6053,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841577,15116.00
12/11/2015 08:45,2,0.000,ALERT,212.83,303.28,59.970,1449841503,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,307654.8,307654.8,6057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841578,15117.00
12/11/2015 08:45,2,0.000,ALERT,211.93,299.67,59.981,1449841503,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,554707.4,554707.4,629,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449841580,15118.00
12/11/2015 09:00,2,0.000,ALERT,212.83,302.07,59.981,1449842404,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,308419.3,308419.3,6060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842406,15119.00
12/11/2015 09:00,2,0.023,ALERT,211.70,299.97,60.023,1449842404,"274151322000085","219011344069620",22.94,3.70,0,297.26,308.09,0.0,0.0,0.000,581927.1,581927.1,622,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1449842408,15120.00
12/11/2015 09:00,2,0.000,ALERT,213.06,302.07,60.012,1449842404,"201051344000633","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,301263.7,301263.7,6060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842410,15121.00
12/11/2015 09:00,2,0.000,ALERT,212.61,302.37,59.986,1449842404,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,302167.7,302167.7,6065,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842412,15122.00
12/11/2015 09:00,2,0.000,ALERT,211.70,301.47,59.986,1449842404,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,307120.6,307120.6,10715,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842413,15123.00
12/11/2015 09:00,2,0.000,ALERT,211.70,299.37,59.986,1449842404,"274151322000052","219011344069620",0.00,3.30,0,296.96,308.69,0.0,0.0,0.000,589516.1,589516.1,623,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842415,15124.00
12/11/2015 09:00,2,0.000,ALERT,211.93,301.47,60.007,1449842404,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,311738.1,311738.1,10723,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842417,15125.00
12/11/2015 09:00,2,0.000,ALERT,211.93,301.77,60.002,1449842404,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,310228.4,310228.4,10745,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842419,15126.00
12/11/2015 09:00,2,0.000,ALERT,212.61,302.37,60.007,1449842404,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,305020.7,305020.7,10718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842421,15127.00
12/11/2015 09:00,2,0.000,ALERT,211.70,301.47,59.981,1449842404,"201051344000955","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,313841.2,313841.2,10714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842422,15128.00
12/11/2015 09:00,2,0.000,ALERT,211.70,299.37,59.970,1449842404,"274151322000094","219011344069620",0.00,3.00,0,296.66,307.78,0.0,0.0,0.000,475415.1,475415.1,632,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842424,15129.00
12/11/2015 09:00,2,0.000,ALERT,212.38,302.98,59.986,1449842404,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,315770.0,315770.0,6058,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842426,15130.00
12/11/2015 09:00,2,0.000,ALERT,211.70,301.77,59.986,1449842404,"201051344000890","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,312449.5,312449.5,10724,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842428,15131.00
12/11/2015 09:00,2,0.000,ALERT,211.93,301.17,59.965,1449842404,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,314153.2,314153.2,10719,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842430,15132.00
12/11/2015 09:00,2,0.000,ALERT,212.16,300.87,59.981,1449842404,"201051344000417","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,308292.9,308292.9,10722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842432,15133.00
12/11/2015 09:00,2,0.000,ALERT,212.16,300.27,59.981,1449842404,"274151322000083","219011344069620",0.00,3.70,0,297.57,308.99,0.0,0.0,0.000,583986.5,583986.5,624,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842434,15134.00
12/11/2015 09:00,2,0.000,ALERT,212.61,299.67,59.970,1449842404,"274151322000076","219011344069620",0.00,3.30,0,296.96,308.09,0.0,0.0,0.000,620291.0,620291.0,623,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842436,15135.00
12/11/2015 09:00,2,0.000,ALERT,212.61,303.28,59.986,1449842404,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,299944.2,299944.2,6056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842437,15136.00
12/11/2015 09:00,2,0.012,ALERT,212.16,301.17,59.959,1449842404,"274151322000095","219011344069620",30.04,3.00,0,298.17,309.59,0.0,0.0,0.000,613201.5,613201.5,624,0,0,0,L,1151911521,0,122.01,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842439,15137.00
12/11/2015 09:00,2,0.000,ALERT,212.38,302.68,59.949,1449842404,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.78,0.0,0.0,0.000,300316.5,300316.5,6056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842441,15138.00
12/11/2015 09:00,2,0.000,ALERT,211.93,301.47,59.970,1449842404,"201051344001025","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,312233.3,312233.3,10720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842443,15139.00
12/11/2015 09:00,2,0.000,ALERT,212.61,302.98,59.975,1449842404,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,310105.1,310105.1,6057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842445,15140.00
12/11/2015 09:00,2,0.000,ALERT,213.29,302.68,59.965,1449842404,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,307021.2,307021.2,6059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842446,15141.00
12/11/2015 09:00,2,0.000,ALERT,212.38,302.07,59.981,1449842404,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,313850.9,313850.9,10728,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842448,15142.00
12/11/2015 09:00,2,0.062,ALERT,212.38,301.47,59.965,1449842404,"201051344000917","219011344069620",30.30,4.00,0,296.96,302.37,2.0,0.0,0.000,311550.7,311550.7,10737,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842450,15143.00
12/11/2015 09:00,2,0.000,ALERT,212.38,302.07,60.007,1449842404,"201051344001145","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,314635.9,314635.9,10742,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842452,15144.00
12/11/2015 09:00,2,0.000,ALERT,212.16,301.17,59.933,1449842404,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,308693.9,308693.9,10723,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842453,15145.00
12/11/2015 09:00,2,0.008,ALERT,211.70,300.27,59.959,1449842404,"274151322000088","219011344069620",27.87,4.00,0,296.96,308.69,0.0,0.0,0.000,567133.1,567133.1,624,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842455,15146.00
12/11/2015 09:00,2,0.000,ALERT,212.61,299.07,59.933,1449842404,"274151322000068","219011344069620",0.00,4.00,0,296.66,307.48,0.0,0.0,0.000,475345.4,475345.4,632,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842457,15147.00
12/11/2015 09:00,2,0.000,ALERT,211.70,301.77,59.996,1449842404,"201051344001135","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,305362.0,305362.0,10714,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842459,15148.00
12/11/2015 09:00,2,0.000,ALERT,212.38,303.58,59.965,1449842404,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,311281.0,311281.0,6058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842461,15149.00
12/11/2015 09:00,2,0.000,ALERT,212.16,301.47,59.959,1449842404,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,311618.3,311618.3,10724,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842462,15150.00
12/11/2015 09:00,2,0.014,ALERT,211.93,299.97,59.949,1449842404,"274151322000054","219011344069620",30.04,4.00,0,297.26,308.69,0.0,0.0,0.000,579218.6,579218.6,622,0,0,0,L,1151911521,0,122.01,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842464,15151.00
12/11/2015 09:00,2,0.000,ALERT,212.83,302.37,59.944,1449842404,"201051344000867","219011344069620",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,300401.7,300401.7,6055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842466,15152.00
12/11/2015 09:00,2,0.125,ALERT,212.16,301.77,59.959,1449842404,"201051344001093","219011344069620",30.04,4.00,0,298.47,302.98,3.9,1.8,0.000,309694.5,309694.5,10738,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842468,15153.00
12/11/2015 09:00,2,0.010,ALERT,212.38,302.68,59.954,1449842404,"201051344000900","219011344069620",30.38,2.50,0,300.57,304.78,0.3,0.0,0.000,313471.8,313471.8,6065,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842470,15154.00
12/11/2015 09:00,2,0.088,ALERT,212.83,302.37,59.954,1449842404,"201051344000648","219011344069620",30.36,2.00,0,300.27,304.78,2.8,0.7,0.000,307193.2,307193.2,6052,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842471,15155.00
12/11/2015 09:00,2,0.086,ALERT,212.61,303.58,59.986,1449842404,"201051344000569","219011344069620",30.67,2.50,0,300.27,305.38,2.7,0.7,0.000,314798.4,314798.4,6056,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842473,15156.00
12/11/2015 09:00,2,0.070,ALERT,212.61,302.98,59.912,1449842404,"201051344000983","219011344069620",30.43,3.00,0,300.87,305.08,2.2,0.2,0.000,310121.8,310121.8,6057,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842475,15157.00
12/11/2015 09:00,2,0.000,ALERT,212.61,302.98,59.949,1449842404,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,305676.7,305676.7,6055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449842477,15158.00
12/11/2015 09:00,2,0.092,ALERT,213.06,303.58,59.959,1449842404,"201051344000576","219011344069620",29.96,3.00,0,300.87,305.38,2.8,0.8,0.000,307655.0,307655.0,6059,0,0,0,L,1122011218,0,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449842479,15159.00
12/11/2015 09:00,2,0.000,ALERT,212.16,300.27,59.949,1449842404,"274151322000087","219011344069620",0.00,4.00,0,296.06,307.48,0.0,0.0,0.000,554707.4,554707.4,631,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449842481,15160.00
12/11/2015 09:15,2,0.057,ALERT,213.29,302.98,59.959,1449843303,"201051344000645","219011344069620",31.31,3.30,0,300.27,305.38,1.9,0.0,0.000,308419.3,308419.3,6062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1449843305,15161.00
12/11/2015 09:15,2,0.018,ALERT,212.61,300.87,59.954,1449843303,"274151322000085","219011344069620",30.43,3.70,0,298.47,302.68,0.0,0.0,0.000,581927.1,581927.1,624,0,0,0,L,1151911521,0,122.46,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449843307,15162.00
12/11/2015 09:15,2,0.000,ALERT,213.51,302.98,59.949,1449843303,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,301263.7,301263.7,6062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843309,15163.00
12/11/2015 09:15,2,0.168,ALERT,212.83,302.68,59.933,1449843303,"201051344000469","219011344069620",16.76,2.00,0,299.67,305.08,2.9,0.9,0.000,302167.7,302167.7,6067,0,0,0,L,1122011218,0,121.10,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1449843311,15164.00
12/11/2015 09:15,2,0.059,ALERT,211.93,301.17,59.996,1449843303,"201051344000646","219011344069620",29.38,3.00,0,299.07,302.98,1.8,0.0,0.000,307120.6,307120.6,10717,0,0,0,L,1122011218,0,121.78,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1449843313,15165.00
12/11/2015 09:15,2,0.000,ALERT,211.93,299.97,59.949,1449843303,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,589516.1,589516.1,625,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843315,15166.00
12/11/2015 09:15,2,0.070,ALERT,212.16,301.17,59.970,1449843303,"201051344000585","219011344069620",30.02,3.30,0,298.77,303.28,2.2,0.2,0.000,311738.1,311738.1,10725,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1449843316,15167.00
12/11/2015 09:15,2,0.070,ALERT,212.16,301.77,59.954,1449843303,"201051344001230","219011344069620",30.40,3.00,0,299.37,303.58,2.2,0.2,0.000,310228.4,310228.4,10747,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1449843318,15168.00
12/11/2015 09:15,2,0.000,ALERT,212.61,302.07,60.007,1449843303,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,305020.7,305020.7,10720,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843320,15169.00
12/11/2015 09:15,2,0.096,ALERT,211.93,301.17,59.965,1449843303,"201051344000955","219011344069620",30.36,3.00,0,299.37,302.98,3.0,1.0,0.000,313841.3,313841.3,10716,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1449843322,15170.00
12/11/2015 09:15,2,0.000,ALERT,212.38,300.87,59.959,1449843303,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,475415.1,475415.1,634,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843324,15171.00
12/11/2015 09:15,2,0.096,ALERT,212.83,303.58,59.970,1449843303,"201051344000579","219011344069620",31.33,3.30,0,301.17,305.98,3.1,1.0,0.000,315770.0,315770.0,6060,0,0,0,L,1122011218,0,121.55,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1449843325,15172.00
12/11/2015 09:15,2,0.000,ALERT,211.93,301.77,59.965,1449843303,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,312449.5,312449.5,10726,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449843327,15173.00
12/11/2015 09:15,2,0.000,ALERT,212.38,301.17,59.975,1449843303,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,314153.2,314153.2,10721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843329,15174.00
12/11/2015 09:15,2,0.000,ALERT,212.16,300.57,59.970,1449843303,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,308292.9,308292.9,10724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843331,15175.00
12/11/2015 09:15,2,0.000,ALERT,212.61,301.17,59.965,1449843303,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,583986.5,583986.5,626,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843332,15176.00
12/11/2015 09:15,2,0.000,ALERT,212.83,300.27,59.928,1449843303,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,620291.0,620291.0,625,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843334,15177.00
12/11/2015 09:15,2,0.000,ALERT,212.61,303.88,59.970,1449843303,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,299944.2,299944.2,6058,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449843336,15178.00
12/11/2015 09:15,2,0.062,ALERT,212.61,302.37,59.965,1449843303,"274151322000095","219011344069620",22.58,3.00,0,299.67,303.58,1.4,0.0,0.000,613201.5,613201.5,626,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1449843338,15179.00
12/11/2015 09:15,2,0.000,ALERT,212.61,302.98,59.970,1449843303,"201051344000988","219011344069620",0.00,3.30,0,298.47,305.08,0.0,0.0,0.000,300316.5,300316.5,6058,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843340,15180.00
12/11/2015 09:15,2,0.000,ALERT,212.16,300.57,59.970,1449843303,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,312233.3,312233.3,10722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843342,15181.00
12/11/2015 09:15,2,0.000,ALERT,212.61,302.98,59.965,1449843303,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,310105.1,310105.1,6059,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843343,15182.00
12/11/2015 09:15,2,0.127,ALERT,213.29,302.98,59.970,1449843303,"201051344000853","219011344069620",16.90,2.50,0,300.87,305.38,2.2,0.2,0.000,307021.2,307021.2,6061,0,0,0,L,1122011218,0,122.23,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1449843345,15183.00
12/11/2015 09:15,2,0.127,ALERT,212.38,301.17,59.959,1449843303,"201051344000685","219011344069620",15.21,3.00,0,299.37,303.58,1.9,0.0,0.000,313850.9,313850.9,10730,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1449843347,15184.00
12/11/2015 09:15,2,0.135,ALERT,212.16,300.57,59.970,1449843303,"201051344000917","219011344069620",18.73,4.00,0,297.87,302.98,2.6,0.6,0.000,311550.7,311550.7,10739,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449843349,15185.00
12/11/2015 09:15,2,0.000,ALERT,212.16,301.47,59.965,1449843303,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,314635.9,314635.9,10744,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843351,15186.00
12/11/2015 09:15,2,0.000,ALERT,212.16,300.57,59.959,1449843303,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,308693.9,308693.9,10725,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843353,15187.00
12/11/2015 09:15,2,0.043,ALERT,211.93,300.87,59.959,1449843303,"274151322000088","219011344069620",19.12,4.00,0,298.47,302.68,0.8,0.0,0.000,567133.1,567133.1,626,0,0,0,L,1151911521,0,122.23,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449843355,15188.00
12/11/2015 09:15,2,0.000,ALERT,212.83,299.97,59.959,1449843303,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,475345.4,475345.4,634,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843356,15189.00
12/11/2015 09:15,2,0.061,ALERT,211.70,300.87,59.975,1449843303,"201051344001135","219011344069620",30.18,3.00,0,299.67,303.88,1.9,0.0,0.000,305362.0,305362.0,10716,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1449843358,15190.00
12/11/2015 09:15,2,0.000,ALERT,212.38,303.58,59.959,1449843303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,311281.0,311281.0,6060,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449843360,15191.00
12/11/2015 09:15,2,0.000,ALERT,211.93,300.87,59.975,1449843303,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,311618.3,311618.3,10726,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449843362,15192.00
12/11/2015 09:15,2,0.070,ALERT,212.16,301.77,59.965,1449843303,"274151322000054","219011344069620",23.22,4.00,0,298.47,302.98,1.7,0.0,0.000,579218.6,579218.6,624,0,0,0,L,1151911521,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1449843364,15193.00
12/11/2015 09:15,2,0.129,ALERT,212.83,302.37,59.959,1449843303,"201051344000867","219011344069620",18.71,3.30,0,300.27,305.68,2.5,0.5,0.000,300401.7,300401.7,6057,0,0,0,L,1122011218,0,122.01,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449843365,15194.00
12/11/2015 09:15,2,0.189,ALERT,212.16,301.17,60.002,1449843303,"201051344001093","219011344069620",18.49,4.00,0,299.37,303.28,3.6,1.5,0.000,309694.9,309694.9,10740,0,0,0,L,1122011218,0,121.55,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449843367,15195.00
12/11/2015 09:15,2,0.088,ALERT,212.61,303.28,59.975,1449843303,"201051344000900","219011344069620",22.17,2.50,0,300.57,305.08,2.0,0.0,0.000,313471.8,313471.8,6067,0,0,0,L,1122011218,0,121.78,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1449843369,15196.00
12/11/2015 09:15,2,0.164,ALERT,212.83,302.37,59.954,1449843303,"201051344000648","219011344069620",20.34,2.00,0,300.27,305.38,3.4,1.3,0.000,307193.4,307193.4,6054,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449843371,15197.00
12/11/2015 09:15,2,0.152,ALERT,212.61,303.58,59.965,1449843303,"201051344000569","219011344069620",20.04,2.50,0,301.47,306.28,3.1,1.1,0.000,314798.6,314798.6,6058,0,0,0,L,1122011218,0,121.33,122.23,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1449843373,15198.00
12/11/2015 09:15,2,0.141,ALERT,212.83,303.28,59.938,1449843303,"201051344000983","219011344069620",20.71,3.00,0,301.17,305.68,3.0,1.0,0.000,310121.9,310121.9,6059,0,0,0,L,1122011218,0,121.78,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1449843374,15199.00
12/11/2015 09:15,2,0.051,ALERT,212.83,302.98,59.965,1449843303,"201051344001158","219011344069620",31.13,2.00,0,300.57,305.08,1.6,0.0,0.000,305676.7,305676.7,6057,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1449843376,15200.00
12/11/2015 09:15,2,0.176,ALERT,213.06,303.28,59.970,1449843303,"201051344000576","219011344069620",22.50,3.00,0,301.17,305.38,4.0,2.0,0.000,307655.2,307655.2,6061,0,0,0,L,1122011218,0,121.78,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1449843378,15201.00
12/11/2015 09:15,2,0.029,ALERT,212.16,299.67,59.965,1449843303,"274151322000087","219011344069620",29.48,4.00,0,297.87,302.07,0.0,0.0,0.000,554707.4,554707.4,633,0,0,0,L,1151911521,0,121.78,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1449843380,15202.00
12/11/2015 09:30,2,0.141,ALERT,213.29,303.58,59.981,1449844204,"201051344000645","219011344069620",22.98,3.70,0,300.87,305.68,3.3,1.3,0.000,308419.3,308419.3,6064,0,0,0,L,1122011218,0,122.23,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449844206,15203.00
12/11/2015 09:30,2,0.057,ALERT,212.38,300.57,59.965,1449844204,"274151322000085","219011344069620",18.94,3.70,0,298.77,302.98,1.1,0.0,0.000,581927.1,581927.1,626,0,0,0,L,1151911521,0,122.23,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1449844208,15204.00
12/11/2015 09:30,2,0.000,ALERT,213.51,303.58,59.981,1449844204,"201051344000633","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,301263.7,301263.7,6064,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844209,15205.00
12/11/2015 09:30,2,0.201,ACTIVE,212.83,303.58,60.018,1449844204,"201051344000469","219011344069620",24.11,2.00,0,299.97,305.08,4.9,2.8,0.000,302168.1,302168.1,6069,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844210,15206.00
12/11/2015 09:30,2,0.129,ALERT,212.38,302.07,59.991,1449844204,"201051344000646","219011344069620",16.66,3.00,0,298.77,302.98,2.2,0.2,0.000,307120.6,307120.6,10719,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449844212,15207.00
12/11/2015 09:30,2,0.049,ALERT,212.16,300.57,59.986,1449844204,"274151322000052","219011344069620",23.02,3.30,0,298.77,302.98,0.0,0.0,0.000,589516.1,589516.1,627,0,0,0,L,1151911521,0,121.33,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1449844214,15208.00
12/11/2015 09:30,2,0.166,ALERT,212.83,302.68,59.991,1449844204,"201051344000585","219011344069620",18.91,3.70,0,298.77,303.28,3.2,1.2,0.000,311738.2,311738.2,10727,0,0,0,L,1122011218,0,121.55,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1449844216,15209.00
12/11/2015 09:30,2,0.150,ALERT,212.61,302.68,59.991,1449844204,"201051344001230","219011344069620",19.92,3.30,0,299.67,303.58,3.0,1.0,0.000,310228.5,310228.5,10749,0,0,0,L,1122011218,0,122.01,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449844217,15210.00
12/11/2015 09:30,2,0.166,ALERT,213.06,302.98,59.986,1449844204,"201051344000582","219011344069620",22.42,2.50,0,300.27,303.88,3.8,1.7,0.000,305020.9,305020.9,10722,0,0,0,L,1122011218,0,122.01,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1449844219,15211.00
12/11/2015 09:30,2,0.178,ALERT,212.38,302.37,59.986,1449844204,"201051344000955","219011344069620",19.94,3.30,0,299.07,302.98,3.6,1.5,0.000,313841.5,313841.5,10718,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1449844221,15212.00
