ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 09:30,2,0.000,ALERT,212.38,300.27,59.975,1449844204,"274151322000094","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,475415.1,475415.1,636,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844223,15213.00
12/11/2015 09:30,2,0.191,ALERT,212.83,304.48,59.986,1449844204,"201051344000579","219011344069620",23.22,3.30,0,301.47,306.28,4.5,2.5,0.000,315770.4,315770.4,6062,0,0,0,L,1122011218,0,121.55,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1449844225,15214.00
12/11/2015 09:30,2,0.154,ALERT,212.38,302.37,59.981,1449844204,"201051344000890","219011344069620",18.39,3.30,0,299.37,304.18,2.9,0.9,0.000,312449.7,312449.7,10728,0,0,0,L,1122011218,0,121.78,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1449844227,15215.00
12/11/2015 09:30,2,0.162,ALERT,212.61,302.07,59.986,1449844204,"201051344000438","219011344069620",18.41,3.00,0,299.37,303.58,3.0,1.0,0.000,314153.3,314153.3,10723,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1449844229,15216.00
12/11/2015 09:30,2,0.000,ALERT,212.83,301.77,59.986,1449844204,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,308292.9,308292.9,10726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844231,15217.00
12/11/2015 09:30,2,0.018,ALERT,212.61,301.47,59.975,1449844204,"274151322000083","219011344069620",30.57,3.30,0,299.37,303.28,0.0,0.0,0.000,583986.5,583986.5,628,0,0,0,L,1151911521,0,121.78,122.91,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449844232,15218.00
12/11/2015 09:30,2,0.018,ALERT,212.83,300.87,59.986,1449844204,"274151322000076","219011344069620",30.28,3.30,0,298.77,303.28,0.0,0.0,0.000,620291.0,620291.0,627,0,0,0,L,1151911521,0,122.23,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1449844234,15219.00
12/11/2015 09:30,2,0.000,ALERT,213.06,304.48,59.975,1449844204,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.88,0.0,0.0,0.000,299944.2,299944.2,6060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844236,15220.00
12/11/2015 09:30,2,0.104,ALERT,212.61,338.14,59.981,1449844204,"274151322000095","219011344069620",27.77,3.70,0,300.27,350.47,2.9,0.9,0.009,613201.6,613201.6,628,0,0,0,L,1151911521,0,122.46,122.46,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844238,15221.00
12/11/2015 09:30,2,0.127,ALERT,212.83,303.88,59.991,1449844204,"201051344000988","219011344069620",20.52,3.00,0,298.47,305.08,2.6,0.6,0.000,300316.5,300316.5,6060,0,0,0,L,1122011218,0,121.55,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1449844240,15222.00
12/11/2015 09:30,2,0.000,ALERT,212.38,301.47,59.975,1449844204,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,312233.3,312233.3,10724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844242,15223.00
12/11/2015 09:30,2,0.135,ALERT,212.83,303.58,59.986,1449844204,"201051344000458","219011344069620",14.15,4.00,0,301.47,306.28,1.9,0.0,0.000,310105.1,310105.1,6061,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1449844243,15224.00
12/11/2015 09:30,2,0.162,ACTIVE,213.74,319.51,59.996,1449844204,"201051344000853","219011344069620",24.31,2.50,0,301.17,340.55,4.0,2.0,0.000,307021.5,307021.5,6063,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844244,15225.00
12/11/2015 09:30,2,0.156,ACTIVE,212.83,302.07,59.996,1449844204,"201051344000685","219011344069620",22.70,3.30,0,298.77,303.28,3.6,1.6,0.000,313851.1,313851.1,10732,0,0,0,L,1122011218,0,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844245,15226.00
12/11/2015 09:30,2,0.170,ALERT,212.83,302.07,59.996,1449844204,"201051344000917","219011344069620",17.93,4.00,0,298.17,305.68,3.1,1.1,0.000,311550.8,311550.8,10741,0,0,0,L,1122011218,0,121.78,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844247,15227.00
12/11/2015 09:30,2,0.000,ALERT,212.83,302.68,59.981,1449844204,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,314635.9,314635.9,10746,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844249,15228.00
12/11/2015 09:30,2,0.000,ALERT,212.83,301.77,59.996,1449844204,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,308693.9,308693.9,10727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844251,15229.00
12/11/2015 09:30,2,0.068,ACTIVE_NO_POWER,212.16,301.17,59.986,1449844204,"274151322000088","219011344069620",24.21,4.00,0,298.77,302.68,1.6,0.0,0.000,567133.1,567133.1,628,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844252,15230.00
12/11/2015 09:30,2,0.000,ALERT,213.06,300.57,59.986,1449844204,"274151322000068","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,475345.4,475345.4,636,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844253,15231.00
12/11/2015 09:30,2,0.129,ALERT,212.38,302.37,60.018,1449844204,"201051344001135","219011344069620",19.96,3.00,0,299.37,303.88,2.6,0.6,0.000,305362.0,305362.0,10718,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1449844255,15232.00
12/11/2015 09:30,2,0.146,ALERT,212.61,304.18,60.018,1449844204,"201051344000594","219011344069620",19.28,3.00,0,300.87,305.68,2.9,0.9,0.000,311281.1,311281.1,6062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449844257,15233.00
12/11/2015 09:30,2,0.000,ALERT,212.83,302.07,59.986,1449844204,"201051344001203","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,311618.3,311618.3,10728,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449844259,15234.00
12/11/2015 09:30,2,0.115,ACTIVE,212.61,338.44,59.970,1449844204,"274151322000054","219011344069620",27.87,5.50,0,299.67,349.86,3.2,1.2,0.000,579218.7,579218.7,626,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844260,15235.00
12/11/2015 09:30,2,0.158,ACTIVE,213.29,330.63,59.959,1449844204,"201051344000867","219011344069620",26.04,4.00,0,300.57,331.83,4.2,2.1,0.000,300401.9,300401.9,6059,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844261,15236.00
12/11/2015 09:30,2,0.234,ACTIVE,212.61,302.07,59.981,1449844204,"201051344001093","219011344069620",20.63,4.00,0,299.37,303.28,4.9,2.8,0.000,309695.4,309695.4,10742,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844262,15237.00
12/11/2015 09:30,2,0.125,ACTIVE,212.83,340.25,59.981,1449844204,"201051344000900","219011344069620",28.01,3.30,0,301.17,355.58,3.6,1.5,0.004,313471.9,313471.9,6069,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844262,15238.00
12/11/2015 09:30,2,0.189,ACTIVE,213.29,347.16,60.023,1449844204,"201051344000648","219011344069620",27.75,2.50,0,300.57,348.36,5.4,3.3,0.000,307193.9,307193.9,6056,0,0,0,L,1122011218,0,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844263,15239.00
12/11/2015 09:30,2,0.186,ACTIVE,213.06,352.57,60.002,1449844204,"201051344000569","219011344069620",27.97,3.30,0,301.77,353.17,5.3,3.2,0.000,314799.0,314799.0,6060,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844264,15240.00
12/11/2015 09:30,2,0.180,ACTIVE,213.06,347.46,59.975,1449844204,"201051344000983","219011344069620",26.62,3.30,0,301.47,351.67,4.9,2.8,0.000,310122.3,310122.3,6061,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844265,15241.00
12/11/2015 09:30,2,0.137,ALERT,213.06,303.58,59.975,1449844204,"201051344001158","219011344069620",22.58,2.50,0,300.57,305.08,3.1,1.1,0.000,305676.8,305676.8,6059,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449844267,15242.00
12/11/2015 09:30,2,0.250,ALERT,213.51,341.15,59.975,1449844204,"201051344000576","219011344069620",24.47,3.30,0,301.47,358.58,6.2,4.1,0.004,307655.9,307655.9,6063,0,0,0,L,1122011218,0,122.23,122.01,0002,0,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449844269,15243.00
12/11/2015 09:30,2,0.066,ALERT,212.38,300.27,59.975,1449844204,"274151322000087","219011344069620",16.84,4.00,0,297.87,302.07,1.1,0.0,0.000,554707.4,554707.4,635,0,0,0,L,1151911521,0,122.01,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449844271,15244.00
12/11/2015 09:45,2,0.150,ALERT,213.29,303.58,59.991,1449845103,"201051344000645","219011344069620",24.27,4.00,0,302.07,361.89,3.7,1.6,0.000,308419.9,308419.9,6066,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845105,15245.00
12/11/2015 09:45,2,0.053,ACTIVE_NO_POWER,211.93,299.67,59.975,1449845103,"274151322000085","219011344069620",16.18,4.00,0,297.87,302.68,0.9,0.0,0.000,581927.1,581927.1,628,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845106,15246.00
12/11/2015 09:45,2,0.074,ALERT,213.29,302.98,60.002,1449845103,"201051344000633","219011344069620",30.69,3.00,0,299.37,305.68,2.4,0.4,0.000,301263.8,301263.8,6066,0,0,0,L,1122011218,0,122.01,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845108,15247.00
12/11/2015 09:45,2,0.193,ALERT,212.83,303.58,59.986,1449845103,"201051344000469","219011344069620",23.44,3.00,0,301.17,355.88,4.6,2.5,0.000,302169.0,302169.0,6070,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845110,15248.00
12/11/2015 09:45,2,0.125,ACTIVE_NO_POWER,211.70,300.87,59.975,1449845103,"201051344000646","219011344069620",15.59,3.30,0,299.37,303.58,2.0,0.0,0.000,307120.8,307120.8,10721,0,0,0,L,1122011218,0,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845111,15249.00
12/11/2015 09:45,2,0.041,ALERT,211.70,300.87,59.965,1449845103,"274151322000052","219011344069620",29.54,3.30,0,297.26,303.28,0.0,0.0,0.000,589516.1,589516.1,629,0,0,0,L,1151911521,0,120.88,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845112,15250.00
12/11/2015 09:45,2,0.148,ACTIVE,212.16,301.17,59.970,1449845103,"201051344000585","219011344069620",19.72,3.70,0,299.37,303.88,3.0,0.9,0.000,311738.5,311738.5,10729,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845113,15251.00
12/11/2015 09:45,2,0.166,ACTIVE,212.16,301.47,59.970,1449845103,"201051344001230","219011344069620",18.09,3.70,0,300.27,303.88,3.1,1.0,0.000,310228.8,310228.8,10751,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845114,15252.00
12/11/2015 09:45,2,0.205,ALERT,212.61,307.78,59.981,1449845103,"201051344000582","219011344069620",22.38,3.00,0,300.87,339.34,4.7,2.6,0.000,305021.4,305021.4,10724,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449845116,15253.00
12/11/2015 09:45,2,0.184,ACTIVE,211.70,301.17,59.949,1449845103,"201051344000955","219011344069620",18.35,3.70,0,299.97,303.88,3.5,1.4,0.000,313841.9,313841.9,10720,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845117,15254.00
12/11/2015 09:45,2,0.000,ALERT,211.93,299.67,59.970,1449845103,"274151322000094","219011344069620",0.00,3.00,0,297.26,391.34,0.0,0.0,0.000,475415.1,475415.1,638,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845119,15255.00
12/11/2015 09:45,2,0.184,ALERT,212.83,303.88,59.975,1449845103,"201051344000579","219011344069620",21.89,3.70,0,302.07,339.95,4.1,2.0,0.000,315771.0,315771.0,6064,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845121,15256.00
12/11/2015 09:45,2,0.150,ACTIVE,212.16,301.77,59.991,1449845103,"201051344000890","219011344069620",15.82,3.70,0,300.27,304.78,2.4,0.4,0.000,312449.9,312449.9,10730,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845122,15257.00
12/11/2015 09:45,2,0.156,ACTIVE,212.38,301.17,59.944,1449845103,"201051344000438","219011344069620",14.57,3.00,0,299.67,303.88,2.3,0.3,0.000,314153.6,314153.6,10725,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845123,15258.00
12/11/2015 09:45,2,0.000,ALERT,212.38,300.87,59.991,1449845103,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,308292.9,308292.9,10728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449845124,15259.00
12/11/2015 09:45,2,0.020,ALERT,211.93,300.27,59.965,1449845103,"274151322000083","219011344069620",30.18,3.30,0,298.17,303.58,0.0,0.0,0.000,583986.5,583986.5,630,0,0,0,L,1151911521,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845126,15260.00
12/11/2015 09:45,2,0.018,ALERT,212.38,299.67,59.959,1449845103,"274151322000076","219011344069620",29.60,3.30,0,297.57,303.28,0.0,0.0,0.000,620291.0,620291.0,629,0,0,0,L,1151911521,0,121.78,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845128,15261.00
12/11/2015 09:45,2,0.070,ALERT,212.83,304.78,59.975,1449845103,"201051344000868","219011344069620",27.91,3.00,0,301.77,306.88,2.0,0.1,0.000,299944.2,299944.2,6062,0,0,0,L,1122011218,0,121.33,122.46,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845130,15262.00
12/11/2015 09:45,2,0.084,ALERT,211.93,337.84,59.965,1449845103,"274151322000095","219011344069620",28.69,5.00,0,300.87,340.85,2.4,0.4,0.000,613201.8,613201.8,630,0,0,0,L,1151911521,0,122.23,122.01,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845132,15263.00
12/11/2015 09:45,2,0.117,ACTIVE,212.61,304.18,59.959,1449845103,"201051344000988","219011344069620",17.67,3.30,0,299.07,305.68,2.1,0.1,0.000,300316.7,300316.7,6062,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845133,15264.00
12/11/2015 09:45,2,0.000,ALERT,211.93,300.27,59.970,1449845103,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,312233.3,312233.3,10726,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449845134,15265.00
12/11/2015 09:45,2,0.098,ALERT,212.83,304.18,59.986,1449845103,"201051344000458","219011344069620",31.19,4.00,0,301.47,306.88,3.1,1.1,0.000,310105.2,310105.2,6063,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1449845136,15266.00
12/11/2015 09:45,2,0.148,ALERT,213.29,303.28,59.965,1449845103,"201051344000853","219011344069620",21.79,3.30,0,301.77,354.67,3.3,1.2,0.000,307022.0,307022.0,6064,0,0,0,L,1122011218,0,121.78,122.23,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845138,15267.00
12/11/2015 09:45,2,0.145,ACTIVE,212.38,300.87,60.012,1449845103,"201051344000685","219011344069620",21.03,3.70,0,299.97,303.88,3.1,1.1,0.000,313851.5,313851.5,10733,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845139,15268.00
12/11/2015 09:45,2,0.135,ALERT,212.16,300.57,59.970,1449845103,"201051344000917","219011344069620",18.94,4.50,0,298.17,312.29,2.6,0.6,0.000,311551.1,311551.1,10743,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449845141,15269.00
12/11/2015 09:45,2,0.000,ALERT,212.16,300.87,59.975,1449845103,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,314635.9,314635.9,10748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449845143,15270.00
12/11/2015 09:45,2,0.084,ALERT,212.16,300.27,59.975,1449845103,"201051344000651","219011344069620",32.18,2.00,0,299.37,313.80,2.8,0.7,0.000,308693.9,308693.9,10729,0,0,0,L,1122011218,0,122.01,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845144,15271.00
12/11/2015 09:45,2,0.061,ALERT,211.48,299.67,59.970,1449845103,"274151322000088","219011344069620",21.71,4.50,0,298.47,337.84,1.4,0.0,0.000,567133.1,567133.1,629,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845146,15272.00
12/11/2015 09:45,2,0.000,ALERT,212.38,299.67,59.970,1449845103,"274151322000068","219011344069620",0.00,4.00,0,296.96,391.94,0.0,0.0,0.000,475345.4,475345.4,638,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1449845148,15273.00
12/11/2015 09:45,2,0.127,ACTIVE,211.70,300.87,59.975,1449845103,"201051344001135","219011344069620",19.94,3.30,0,299.97,304.18,2.6,0.6,0.000,305362.2,305362.2,10720,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845149,15274.00
12/11/2015 09:45,2,0.088,ALERT,212.38,303.58,59.975,1449845103,"201051344000594","219011344069620",31.57,3.30,0,301.17,306.28,2.8,0.8,0.000,311281.4,311281.4,6064,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1449845151,15275.00
12/11/2015 09:45,2,0.068,ALERT,212.16,300.87,59.970,1449845103,"201051344001203","219011344069620",29.88,3.00,0,299.67,305.68,2.1,0.1,0.000,311618.3,311618.3,10730,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449845153,15276.00
12/11/2015 09:45,2,0.094,ACTIVE,211.70,337.54,59.965,1449845103,"274151322000054","219011344069620",27.69,6.30,0,332.13,344.76,2.6,0.6,0.000,579219.0,579219.0,627,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845153,15277.00
12/11/2015 09:45,2,0.148,ALERT,213.06,302.68,59.991,1449845103,"201051344000867","219011344069620",22.82,4.50,0,301.77,339.95,3.5,1.4,0.000,300402.5,300402.5,6060,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845155,15278.00
12/11/2015 09:45,2,0.221,ACTIVE,211.93,300.87,59.981,1449845103,"201051344001093","219011344069620",18.92,4.50,0,299.67,308.99,4.2,2.1,0.000,309696.1,309696.1,10743,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845156,15279.00
12/11/2015 09:45,2,0.121,ALERT,212.61,329.43,59.981,1449845103,"201051344000900","219011344069620",23.89,3.70,0,301.47,343.25,2.9,0.9,0.000,313472.3,313472.3,6070,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845158,15280.00
12/11/2015 09:45,2,0.182,ALERT,212.83,302.07,59.933,1449845103,"201051344000648","219011344069620",23.68,3.30,0,300.87,348.06,4.4,2.3,0.000,307194.7,307194.7,6057,0,0,0,L,1122011218,0,121.10,122.23,0002,1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845160,15281.00
12/11/2015 09:45,2,0.168,ALERT,212.61,303.58,60.007,1449845103,"201051344000569","219011344069620",23.22,3.70,0,302.07,352.57,4.0,1.9,0.000,314799.7,314799.7,6061,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845161,15282.00
12/11/2015 09:45,2,0.160,ALERT,212.83,303.58,59.981,1449845103,"201051344000983","219011344069620",23.08,3.70,0,302.07,347.46,3.8,1.7,0.000,310122.9,310122.9,6062,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845163,15283.00
12/11/2015 09:45,2,0.129,ACTIVE,212.61,302.68,60.018,1449845103,"201051344001158","219011344069620",20.61,2.50,0,301.47,305.98,2.7,0.7,0.000,305677.0,305677.0,6061,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845164,15284.00
12/11/2015 09:45,2,0.199,ACTIVE,213.29,339.34,59.975,1449845103,"201051344000576","219011344069620",26.00,3.70,0,302.07,344.15,5.3,3.2,0.000,307656.9,307656.9,6065,0,0,0,L,1122011218,0,121.78,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449845165,15285.00
12/11/2015 09:45,2,0.029,ALERT,211.93,299.37,60.018,1449845103,"274151322000087","219011344069620",30.45,4.50,0,296.96,302.37,0.0,0.0,0.000,554707.4,554707.4,637,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1449845167,15286.00
12/11/2015 10:00,2,0.195,ACTIVE,212.83,349.26,59.996,1449846003,"201051344000645","219011344069620",25.54,4.00,0,297.26,349.86,5.1,3.0,0.000,308420.2,308420.2,6068,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846004,15287.00
12/11/2015 10:00,2,0.061,ALERT,211.48,298.77,59.986,1449846003,"274151322000085","219011344069620",20.85,4.00,0,292.16,301.77,1.3,0.0,0.000,581927.1,581927.1,629,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846006,15288.00
12/11/2015 10:00,2,0.072,ALERT,212.83,301.77,59.996,1449846003,"201051344000633","219011344069620",31.27,3.00,0,293.66,304.78,2.3,0.3,0.000,301263.9,301263.9,6068,0,0,0,L,1122011218,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846008,15289.00
12/11/2015 10:00,2,0.203,ACTIVE,212.61,345.36,59.991,1449846003,"201051344000469","219011344069620",27.69,3.00,0,296.66,345.66,5.8,3.6,0.000,302169.5,302169.5,6072,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846009,15290.00
12/11/2015 10:00,2,0.143,ALERT,211.25,301.17,59.996,1449846003,"201051344000646","219011344069620",19.88,3.30,0,293.36,305.98,2.9,0.9,0.000,307120.8,307120.8,10722,0,0,0,L,1122011218,0,121.33,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846011,15291.00
12/11/2015 10:00,2,0.025,ALERT,211.25,299.97,60.018,1449846003,"274151322000052","219011344069620",18.98,3.70,0,291.55,302.07,0.1,0.0,0.000,589516.1,589516.1,631,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1449846013,15292.00
12/11/2015 10:00,2,0.148,ALERT,211.25,300.87,59.996,1449846003,"201051344000585","219011344069620",21.01,3.70,0,293.96,305.98,3.2,1.1,0.000,311738.7,311738.7,10730,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1449846015,15293.00
12/11/2015 10:00,2,0.238,ACTIVE,211.48,336.94,59.954,1449846003,"201051344001230","219011344069620",24.37,3.70,0,299.67,346.26,5.9,3.8,0.009,310229.1,310229.1,10752,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846016,15294.00
12/11/2015 10:00,2,0.230,ACTIVE,211.93,338.14,59.991,1449846003,"201051344000582","219011344069620",24.85,3.30,0,299.67,352.87,5.8,3.7,0.004,305021.9,305021.9,10726,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846016,15295.00
12/11/2015 10:00,2,0.180,ALERT,211.03,300.87,59.986,1449846003,"201051344000955","219011344069620",20.73,3.70,0,293.96,306.28,3.8,1.7,0.000,313842.2,313842.2,10721,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1449846018,15296.00
12/11/2015 10:00,2,0.000,ALERT,211.48,298.47,59.981,1449846003,"274151322000094","219011344069620",40.87,3.00,0,291.55,390.44,0.0,0.0,0.000,475415.1,475415.1,640,0,0,0,L,1151911521,0,120.65,122.46,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1449846020,15297.00
12/11/2015 10:00,2,0.232,ACTIVE,212.16,320.71,59.981,1449846003,"201051344000579","219011344069620",22.56,3.70,0,297.26,327.62,5.3,3.2,0.000,315771.4,315771.4,6066,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846021,15298.00
12/11/2015 10:00,2,0.160,ALERT,211.03,301.17,59.986,1449846003,"201051344000890","219011344069620",19.64,3.70,0,294.26,307.48,3.2,1.2,0.000,312450.2,312450.2,10731,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846023,15299.00
12/11/2015 10:00,2,0.174,ALERT,211.48,301.17,59.981,1449846003,"201051344000438","219011344069620",21.19,3.00,0,293.66,306.58,3.8,1.7,0.000,314153.7,314153.7,10726,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1449846025,15300.00
12/11/2015 10:00,2,0.000,ALERT,211.48,300.57,59.981,1449846003,"201051344000417","219011344069620",0.00,3.30,0,293.06,305.98,0.0,0.0,0.000,308292.9,308292.9,10730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449846026,15301.00
12/11/2015 10:00,2,0.051,ALERT,211.70,300.27,60.012,1449846003,"274151322000083","219011344069620",15.82,3.70,0,292.16,302.37,0.8,0.0,0.000,583986.5,583986.5,632,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846028,15302.00
12/11/2015 10:00,2,0.018,ALERT,212.16,299.37,59.954,1449846003,"274151322000076","219011344069620",30.89,3.30,0,292.46,301.77,0.0,0.0,0.000,620291.0,620291.0,631,0,0,0,L,1151911521,0,121.33,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1449846030,15303.00
12/11/2015 10:00,2,0.068,ALERT,212.16,302.98,59.975,1449846003,"201051344000868","219011344069620",31.15,3.00,0,296.06,306.58,2.2,0.2,0.000,299944.2,299944.2,6064,0,0,0,L,1122011218,0,121.33,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846032,15304.00
12/11/2015 10:00,2,0.115,ALERT,211.70,338.14,59.938,1449846003,"274151322000095","219011344069620",29.74,5.00,0,299.37,349.86,3.5,1.5,0.013,613201.9,613201.9,632,0,0,0,L,1151911521,0,121.78,122.01,0002,2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846034,15305.00
12/11/2015 10:00,2,0.143,ALERT,211.93,302.07,59.981,1449846003,"201051344000988","219011344069620",21.37,3.30,0,293.06,305.38,3.1,1.1,0.000,300316.7,300316.7,6063,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1449846036,15306.00
12/11/2015 10:00,2,0.000,ALERT,211.25,300.57,59.954,1449846003,"201051344001025","219011344069620",0.00,2.50,0,293.06,306.88,0.0,0.0,0.000,312233.3,312233.3,10728,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449846038,15307.00
12/11/2015 10:00,2,0.156,ALERT,211.93,302.37,59.981,1449846003,"201051344000458","219011344069620",20.02,4.00,0,295.76,306.58,3.2,1.1,0.000,310105.5,310105.5,6065,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846040,15308.00
12/11/2015 10:00,2,0.182,ACTIVE,212.83,339.65,59.975,1449846003,"201051344000853","219011344069620",26.98,3.30,0,296.96,357.98,5.0,2.9,0.004,307022.2,307022.2,6066,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846041,15309.00
12/11/2015 10:00,2,0.164,ACTIVE,211.70,334.24,59.970,1449846003,"201051344000685","219011344069620",26.06,3.70,0,294.26,334.84,4.3,2.3,0.000,313851.7,313851.7,10734,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846042,15310.00
12/11/2015 10:00,2,0.154,ALERT,211.70,300.87,59.944,1449846003,"201051344000917","219011344069620",22.82,4.50,0,292.46,305.38,3.6,1.6,0.000,311551.2,311551.2,10745,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1449846043,15311.00
12/11/2015 10:00,2,0.059,ALERT,211.48,301.17,59.975,1449846003,"201051344001145","219011344069620",31.79,3.00,0,293.96,307.18,2.0,0.0,0.000,314635.9,314635.9,10750,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1449846045,15312.00
12/11/2015 10:00,2,0.170,ALERT,211.70,300.57,59.975,1449846003,"201051344000651","219011344069620",20.63,2.00,0,293.06,309.29,3.6,1.5,0.000,308694.1,308694.1,10731,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846047,15313.00
12/11/2015 10:00,2,0.076,ACTIVE,211.03,328.22,59.981,1449846003,"274151322000088","219011344069620",26.54,5.00,0,293.96,336.64,2.0,0.1,0.000,567133.1,567133.1,631,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846048,15314.00
12/11/2015 10:00,2,0.006,ALERT,212.38,382.93,59.970,1449846003,"274151322000068","219011344069620",41.37,4.00,0,291.25,396.15,0.0,0.0,0.000,475345.4,475345.4,640,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1449846050,15315.00
12/11/2015 10:00,2,0.174,ACTIVE,211.25,308.99,59.986,1449846003,"201051344001135","219011344069620",20.38,3.30,0,293.96,309.89,3.6,1.6,0.000,305362.3,305362.3,10721,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846051,15316.00
12/11/2015 10:00,2,0.160,ALERT,211.93,302.98,59.981,1449846003,"201051344000594","219011344069620",21.69,3.30,0,295.16,305.38,3.5,1.5,0.000,311281.6,311281.6,6066,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846053,15317.00
12/11/2015 10:00,2,0.066,ALERT,211.48,300.87,59.986,1449846003,"201051344001203","219011344069620",31.17,3.00,0,293.66,307.78,2.1,0.2,0.000,311618.3,311618.3,10732,0,0,0,L,1122011218,0,121.78,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846054,15318.00
12/11/2015 10:00,2,0.141,ALERT,211.48,338.14,59.975,1449846003,"274151322000054","219011344069620",29.46,6.30,0,298.17,352.27,4.2,2.1,0.004,579219.1,579219.1,628,0,0,0,L,1151911521,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846056,15319.00
12/11/2015 10:00,2,0.199,ACTIVE,212.83,338.74,59.986,1449846003,"201051344000867","219011344069620",24.53,4.50,0,296.96,359.48,5.0,2.9,0.000,300402.7,300402.7,6062,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846057,15320.00
12/11/2015 10:00,2,0.258,ACTIVE,211.48,338.14,59.970,1449846003,"201051344001093","219011344069620",20.26,4.50,0,294.56,353.47,5.3,3.2,0.004,309696.6,309696.6,10744,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846058,15321.00
12/11/2015 10:00,2,0.164,ALERT,212.38,339.34,59.965,1449846003,"201051344000900","219011344069620",28.37,3.70,0,300.27,353.47,4.7,2.6,0.009,313472.5,313472.5,6072,0,0,0,L,1122011218,0,121.78,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846060,15322.00
12/11/2015 10:00,2,0.230,ACTIVE,212.61,339.04,59.975,1449846003,"201051344000648","219011344069620",28.07,3.30,0,299.97,354.97,6.6,4.4,0.009,307195.2,307195.2,6059,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846061,15323.00
12/11/2015 10:00,2,0.201,ACTIVE,212.61,339.04,59.975,1449846003,"201051344000569","219011344069620",29.00,3.70,0,299.37,354.37,6.0,3.8,0.009,314800.1,314800.1,6063,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846062,15324.00
12/11/2015 10:00,2,0.195,ACTIVE,212.38,338.14,59.965,1449846003,"201051344000983","219011344069620",29.02,3.70,0,299.07,357.38,5.8,3.6,0.009,310123.3,310123.3,6064,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846063,15325.00
12/11/2015 10:00,2,0.152,ACTIVE,212.61,343.85,59.981,1449846003,"201051344001158","219011344069620",27.35,3.00,0,295.76,344.45,4.2,2.2,0.000,305677.1,305677.1,6062,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846064,15326.00
12/11/2015 10:00,2,0.270,ALERT,212.83,340.55,59.933,1449846003,"201051344000576","219011344069620",27.02,3.70,0,300.87,355.88,7.4,5.2,0.013,307657.6,307657.6,6066,0,0,0,L,1122011218,0,121.78,121.55,0002,1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846066,15327.00
12/11/2015 10:00,2,0.076,ALERT,211.93,299.07,59.938,1449846003,"274151322000087","219011344069620",20.61,4.50,0,290.95,301.17,1.6,0.0,0.000,554707.4,554707.4,639,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846068,15328.00
12/11/2015 10:15,2,0.225,ALERT,212.83,339.34,59.949,1449846903,"201051344000645","219011344069620",30.20,4.50,0,299.97,349.86,6.9,4.8,0.018,308421.1,308421.1,6069,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846905,15329.00
12/11/2015 10:15,2,0.076,ACTIVE_NO_POWER,211.93,300.57,59.954,1449846903,"274151322000085","219011344069620",24.33,4.00,0,297.57,302.37,1.9,0.0,0.000,581927.1,581927.1,631,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846906,15330.00
12/11/2015 10:15,2,0.146,ALERT,212.83,302.07,59.959,1449846903,"201051344000633","219011344069620",19.20,3.00,0,298.17,304.48,2.9,0.9,0.000,301264.0,301264.0,6070,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1449846908,15331.00
12/11/2015 10:15,2,0.232,ALERT,212.38,339.04,59.965,1449846903,"201051344000469","219011344069620",29.18,3.30,0,299.07,345.66,6.9,4.8,0.009,302170.5,302170.5,6073,0,0,0,L,1122011218,0,121.10,122.01,0002,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846910,15332.00
12/11/2015 10:15,2,0.189,ACTIVE,211.25,301.47,59.959,1449846903,"201051344000646","219011344069620",20.46,3.30,0,298.77,303.28,3.9,1.9,0.000,307121.1,307121.1,10724,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846911,15333.00
12/11/2015 10:15,2,0.080,ALERT,211.48,300.87,59.933,1449846903,"274151322000052","219011344069620",18.21,3.70,0,297.87,302.37,1.5,0.0,0.000,589516.1,589516.1,633,0,0,0,L,1151911521,0,120.65,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846913,15334.00
12/11/2015 10:15,2,0.209,ALERT,211.70,338.74,59.922,1449846903,"201051344000585","219011344069620",27.87,4.50,0,298.77,360.08,5.9,3.8,0.009,311739.3,311739.3,10732,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846914,15335.00
12/11/2015 10:15,2,0.250,ALERT,211.70,337.54,59.965,1449846903,"201051344001230","219011344069620",27.53,4.50,0,299.07,341.75,7.0,4.8,0.013,310230.2,310230.2,10753,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846916,15336.00
12/11/2015 10:15,2,0.232,ALERT,212.16,338.44,59.991,1449846903,"201051344000582","219011344069620",28.94,4.00,0,299.97,342.95,6.9,4.7,0.013,305023.0,305023.0,10727,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846918,15337.00
12/11/2015 10:15,2,0.195,ACTIVE,211.25,305.98,59.991,1449846903,"201051344000955","219011344069620",23.64,3.70,0,298.77,306.28,4.7,2.6,0.000,313842.7,313842.7,10723,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846919,15338.00
12/11/2015 10:15,2,0.000,ALERT,211.93,299.67,59.949,1449846903,"274151322000094","219011344069620",41.75,3.30,0,297.57,397.66,0.0,0.0,0.000,475415.1,475415.1,642,0,0,0,L,1151911521,0,121.10,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846921,15339.00
12/11/2015 10:15,2,0.246,ALERT,212.38,338.14,59.954,1449846903,"201051344000579","219011344069620",27.85,4.50,0,301.17,360.69,6.9,4.8,0.004,315772.4,315772.4,6067,0,0,0,L,1122011218,0,121.55,121.10,0002,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846922,15340.00
12/11/2015 10:15,2,0.164,ACTIVE,211.48,302.07,59.996,1449846903,"201051344000890","219011344069620",20.63,4.00,0,299.07,304.48,3.4,1.4,0.000,312450.5,312450.5,10733,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846923,15341.00
12/11/2015 10:15,2,0.189,ACTIVE,211.70,302.07,59.954,1449846903,"201051344000438","219011344069620",23.78,3.30,0,299.07,303.58,4.6,2.5,0.000,314154.2,314154.2,10728,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846924,15342.00
12/11/2015 10:15,2,0.137,ALERT,211.93,301.17,59.959,1449846903,"201051344000417","219011344069620",31.15,3.30,0,298.77,302.98,4.4,2.3,0.000,308293.5,308293.5,10732,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846926,15343.00
12/11/2015 10:15,2,0.066,ACTIVE_NO_POWER,211.93,301.17,59.944,1449846903,"274151322000083","219011344069620",21.67,3.70,0,298.47,302.68,1.5,0.0,0.000,583986.5,583986.5,634,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846927,15344.00
12/11/2015 10:15,2,0.053,ALERT,212.38,300.27,59.954,1449846903,"274151322000076","219011344069620",17.51,3.70,0,298.17,302.68,0.9,0.0,0.000,620291.0,620291.0,633,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846929,15345.00
12/11/2015 10:15,2,0.135,ALERT,212.16,303.28,59.938,1449846903,"201051344000868","219011344069620",19.32,3.00,0,300.57,305.68,2.6,0.6,0.000,299944.2,299944.2,6066,0,0,0,L,1122011218,0,121.33,121.78,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1449846931,15346.00
12/11/2015 10:15,2,0.137,ACTIVE,211.70,336.94,59.917,1449846903,"274151322000095","219011344069620",30.26,6.00,0,330.93,345.36,4.2,2.1,0.013,613202.3,613202.3,634,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846931,15347.00
12/11/2015 10:15,2,0.156,ACTIVE,212.16,325.22,59.949,1449846903,"201051344000988","219011344069620",25.05,3.70,0,297.87,338.74,4.0,1.9,0.000,300317.0,300317.0,6065,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846932,15348.00
12/11/2015 10:15,2,0.121,ALERT,211.48,300.87,59.949,1449846903,"201051344001025","219011344069620",14.79,2.50,0,298.47,304.18,1.8,0.0,0.000,312233.3,312233.3,10730,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846934,15349.00
12/11/2015 10:15,2,0.176,ACTIVE,212.16,302.68,59.954,1449846903,"201051344000458","219011344069620",23.14,4.00,0,299.97,305.68,4.1,2.0,0.000,310105.8,310105.8,6067,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846935,15350.00
12/11/2015 10:15,2,0.215,ALERT,213.06,339.95,59.949,1449846903,"201051344000853","219011344069620",27.06,3.70,0,300.27,342.95,5.9,3.8,0.013,307023.0,307023.0,6067,0,0,0,L,1122011218,0,122.23,121.78,0002,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846937,15351.00
12/11/2015 10:15,2,0.219,ALERT,211.93,338.44,59.944,1449846903,"201051344000685","219011344069620",23.74,4.50,0,299.37,353.77,5.3,3.2,0.000,313852.3,313852.3,10735,0,0,0,L,1122011218,0,122.23,121.10,0002,1,0,0,0,0,0,0,7,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846939,15352.00
12/11/2015 10:15,2,0.170,ALERT,211.70,338.74,59.954,1449846903,"201051344000917","219011344069620",26.96,5.00,0,298.17,354.07,4.7,2.6,0.000,311551.6,311551.6,10747,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,9,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846941,15353.00
12/11/2015 10:15,2,0.117,ALERT,211.70,301.47,59.938,1449846903,"201051344001145","219011344069620",16.22,3.00,0,299.37,306.58,1.9,0.0,0.000,314635.9,314635.9,10752,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1449846942,15354.00
12/11/2015 10:15,2,0.184,ACTIVE,211.70,300.57,59.944,1449846903,"201051344000651","219011344069620",22.28,2.50,0,298.77,302.98,4.2,2.1,0.000,308694.5,308694.5,10733,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846943,15355.00
12/11/2015 10:15,2,0.102,ALERT,211.70,336.64,59.944,1449846903,"274151322000088","219011344069620",24.81,6.30,0,297.87,346.86,2.5,0.5,0.000,567133.1,567133.1,632,0,0,0,L,1151911521,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846945,15356.00
12/11/2015 10:15,2,0.006,ALERT,212.16,299.07,59.944,1449846903,"274151322000068","219011344069620",42.08,4.50,0,297.57,403.97,0.0,0.0,0.000,475345.4,475345.4,642,0,0,0,L,1151911521,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449846947,15357.00
