ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 10:15,2,0.133,ALERT,211.03,301.17,59.949,1449846903,"201051344001135","219011344069620",21.79,3.70,0,299.97,340.55,3.0,1.0,0.000,305362.5,305362.5,10722,0,0,0,L,1122011218,0,121.10,121.10,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846949,15358.00
12/11/2015 10:15,2,0.172,ACTIVE,211.70,302.68,59.944,1449846903,"201051344000594","219011344069620",23.54,3.30,0,299.97,305.38,4.1,2.0,0.000,311282.0,311282.0,6068,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846950,15359.00
12/11/2015 10:15,2,0.295,ALERT,211.70,338.14,59.954,1449846903,"201051344001203","219011344069620",29.90,3.70,0,299.07,344.15,9.0,6.7,0.040,311619.4,311619.4,10734,0,0,0,L,1122011218,0,122.01,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1449846952,15360.00
12/11/2015 10:15,2,0.160,ACTIVE,211.70,338.44,59.959,1449846903,"274151322000054","219011344069620",30.43,7.30,0,334.24,341.15,5.0,2.9,0.013,579219.6,579219.6,630,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846953,15361.00
12/11/2015 10:15,2,0.199,ALERT,212.61,338.44,59.965,1449846903,"201051344000867","219011344069620",27.12,5.00,0,299.67,354.97,5.5,3.4,0.004,300403.5,300403.5,6063,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846954,15362.00
12/11/2015 10:15,2,0.201,ALERT,211.25,301.17,59.944,1449846903,"201051344001093","219011344069620",22.07,4.50,0,299.37,337.84,4.5,2.4,0.000,309697.2,309697.2,10745,0,0,0,L,1122011218,0,121.10,121.10,0100,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449846956,15363.00
12/11/2015 10:15,2,0.197,ACTIVE,211.93,338.74,59.917,1449846903,"201051344000900","219011344069620",29.70,4.00,0,327.02,352.57,6.0,3.9,0.027,313473.2,313473.2,6074,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846957,15364.00
12/11/2015 10:15,2,0.248,ALERT,212.38,338.74,59.944,1449846903,"201051344000648","219011344069620",29.34,3.70,0,300.27,344.15,7.4,5.2,0.013,307196.4,307196.4,6060,0,0,0,L,1122011218,0,121.10,121.78,0002,1,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846959,15365.00
12/11/2015 10:15,2,0.225,ALERT,212.38,339.04,59.991,1449846903,"201051344000569","219011344069620",30.53,4.00,0,301.17,343.25,7.0,4.8,0.009,314801.1,314801.1,6064,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846961,15366.00
12/11/2015 10:15,2,0.213,ALERT,212.16,338.44,59.954,1449846903,"201051344000983","219011344069620",30.22,4.00,0,300.57,342.05,6.6,4.4,0.018,310124.2,310124.2,6065,0,0,0,L,1122011218,0,121.55,121.10,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846963,15367.00
12/11/2015 10:15,2,0.188,ALERT,212.16,338.14,59.986,1449846903,"201051344001158","219011344069620",25.74,3.30,0,299.97,362.79,4.9,2.8,0.004,305677.7,305677.7,6063,0,0,0,L,1122011218,0,121.33,121.10,0002,3,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846964,15368.00
12/11/2015 10:15,2,0.262,ACTIVE,212.61,339.65,59.944,1449846903,"201051344000576","219011344069620",28.69,4.00,0,320.71,360.38,7.7,5.5,0.018,307658.8,307658.8,6068,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846965,15369.00
12/11/2015 10:15,2,0.086,ACTIVE_NO_POWER,211.70,299.37,59.975,1449846903,"274151322000087","219011344069620",22.01,5.00,0,296.96,301.17,1.9,0.0,0.000,554707.4,554707.4,641,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449846966,15370.00
12/11/2015 10:30,2,0.215,ACTIVE,213.51,340.25,59.954,1449847803,"201051344000645","219011344069620",28.84,5.00,0,333.93,345.06,6.3,4.2,0.009,308422.1,308422.1,6071,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847804,15371.00
12/11/2015 10:30,2,0.078,ACTIVE_NO_POWER,212.16,301.17,59.975,1449847803,"274151322000085","219011344069620",24.15,4.50,0,297.87,303.28,2.0,0.0,0.000,581927.1,581927.1,632,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847805,15372.00
12/11/2015 10:30,2,0.146,ACTIVE,213.51,303.28,59.954,1449847803,"201051344000633","219011344069620",20.06,3.30,0,298.47,307.18,3.0,1.0,0.000,301264.1,301264.1,6072,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847806,15373.00
12/11/2015 10:30,2,0.262,ACTIVE,213.06,339.95,59.996,1449847803,"201051344000469","219011344069620",27.35,3.30,0,298.77,343.85,7.3,5.1,0.004,302171.6,302171.6,6075,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847807,15374.00
12/11/2015 10:30,2,0.191,ACTIVE,211.93,302.68,59.954,1449847803,"201051344000646","219011344069620",20.73,3.70,0,299.07,311.99,4.0,2.0,0.000,307121.5,307121.5,10725,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847808,15375.00
12/11/2015 10:30,2,0.080,ALERT,211.70,300.27,59.954,1449847803,"274151322000052","219011344069620",18.92,4.00,0,297.26,303.58,1.6,0.0,0.000,589516.1,589516.1,635,0,0,0,L,1151911521,0,121.10,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449847810,15376.00
12/11/2015 10:30,2,0.203,ACTIVE,212.38,338.74,59.917,1449847803,"201051344000585","219011344069620",28.41,5.00,0,298.77,342.95,5.9,3.7,0.009,311740.1,311740.1,10734,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847811,15377.00
12/11/2015 10:30,2,0.248,ALERT,212.38,338.14,59.949,1449847803,"201051344001230","219011344069620",21.05,4.50,0,301.47,399.46,5.3,3.2,0.013,310230.9,310230.9,10755,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847812,15378.00
12/11/2015 10:30,2,0.236,ACTIVE,212.83,339.34,59.954,1449847803,"201051344000582","219011344069620",27.08,4.50,0,325.22,353.77,6.5,4.4,0.004,305024.0,305024.0,10729,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847813,15379.00
12/11/2015 10:30,2,0.221,ALERT,211.93,302.37,59.954,1449847803,"201051344000955","219011344069620",21.47,4.00,0,299.67,336.64,4.8,2.7,0.000,313843.3,313843.3,10724,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847815,15380.00
12/11/2015 10:30,2,0.000,ALERT,211.93,329.43,59.959,1449847803,"274151322000094","219011344069620",41.61,3.30,0,297.57,397.66,0.0,0.0,0.000,475415.1,475415.1,644,0,0,0,L,1151911521,0,121.55,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449847817,15381.00
12/11/2015 10:30,2,0.238,ACTIVE,212.61,340.25,59.965,1449847803,"201051344000579","219011344069620",29.58,5.00,0,300.87,343.25,7.1,5.0,0.009,315773.5,315773.5,6069,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847818,15382.00
12/11/2015 10:30,2,0.170,ACTIVE,211.70,301.47,59.944,1449847803,"201051344000890","219011344069620",21.93,4.00,0,299.97,307.78,3.8,1.7,0.000,312450.9,312450.9,10734,0,0,0,L,1122011218,0,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847819,15383.00
12/11/2015 10:30,2,0.188,ACTIVE,212.16,302.37,59.949,1449847803,"201051344000438","219011344069620",23.80,3.70,0,299.67,304.48,4.5,2.5,0.000,314154.8,314154.8,10729,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847820,15384.00
12/11/2015 10:30,2,0.189,ALERT,212.61,301.77,59.965,1449847803,"201051344000417","219011344069620",13.58,3.30,0,298.77,303.58,2.6,0.6,0.000,308293.9,308293.9,10734,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449847822,15385.00
12/11/2015 10:30,2,0.068,ACTIVE_NO_POWER,211.93,301.77,59.938,1449847803,"274151322000083","219011344069620",22.32,4.00,0,298.17,303.58,1.5,0.0,0.000,583986.5,583986.5,635,0,0,0,L,1151911521,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847822,15386.00
12/11/2015 10:30,2,0.055,ALERT,212.61,300.87,59.944,1449847803,"274151322000076","219011344069620",18.23,3.70,0,297.87,303.28,1.1,0.0,0.000,620291.0,620291.0,635,0,0,0,L,1151911521,0,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1449847824,15387.00
12/11/2015 10:30,2,0.135,ACTIVE,212.83,304.48,59.928,1449847803,"201051344000868","219011344069620",19.64,3.00,0,301.17,308.99,2.7,0.7,0.000,299944.3,299944.3,6068,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847825,15388.00
12/11/2015 10:30,2,0.129,ACTIVE,212.38,339.65,59.944,1449847803,"274151322000095","219011344069620",30.18,6.30,0,334.54,341.45,4.0,1.9,0.009,613202.7,613202.7,635,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847826,15389.00
12/11/2015 10:30,2,0.148,ALERT,212.83,327.02,59.954,1449847803,"201051344000988","219011344069620",25.88,4.00,0,298.17,339.34,3.9,1.8,0.000,300317.4,300317.4,6066,0,0,0,L,1122011218,0,121.33,122.01,0002,1,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847828,15390.00
12/11/2015 10:30,2,0.172,ALERT,212.38,338.44,59.944,1449847803,"201051344001025","219011344069620",27.43,3.30,0,298.47,345.96,4.8,2.7,0.000,312233.7,312233.7,10732,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1449847830,15391.00
12/11/2015 10:30,2,0.174,ACTIVE,212.83,304.18,59.949,1449847803,"201051344000458","219011344069620",23.28,4.00,0,300.87,308.39,4.2,2.1,0.000,310106.3,310106.3,6068,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847831,15392.00
12/11/2015 10:30,2,0.207,ACTIVE,213.74,341.75,59.959,1449847803,"201051344000853","219011344069620",27.12,3.70,0,299.97,344.15,5.7,3.6,0.009,307023.9,307023.9,6069,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847831,15393.00
12/11/2015 10:30,2,0.207,ALERT,212.83,339.95,59.959,1449847803,"201051344000685","219011344069620",24.31,4.50,0,299.37,350.77,5.1,3.0,0.000,313852.9,313852.9,10737,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847833,15394.00
12/11/2015 10:30,2,0.182,ALERT,212.61,339.04,59.970,1449847803,"201051344000917","219011344069620",25.21,5.50,0,298.17,351.67,4.7,2.6,0.000,311552.2,311552.2,10749,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847835,15395.00
12/11/2015 10:30,2,0.119,ACTIVE,212.38,301.77,59.949,1449847803,"201051344001145","219011344069620",17.89,3.30,0,299.67,305.08,2.2,0.2,0.000,314635.9,314635.9,10754,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847836,15396.00
12/11/2015 10:30,2,0.176,ACTIVE,212.38,301.47,59.949,1449847803,"201051344000651","219011344069620",22.54,2.50,0,299.07,303.88,4.0,2.0,0.000,308695.0,308695.0,10734,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847837,15397.00
12/11/2015 10:30,2,0.096,ACTIVE,211.70,338.74,59.944,1449847803,"274151322000088","219011344069620",25.35,6.70,0,309.89,365.19,2.5,0.4,0.004,567133.2,567133.2,634,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847838,15398.00
12/11/2015 10:30,2,0.008,ALERT,212.83,300.27,59.907,1449847803,"274151322000068","219011344069620",42.10,4.50,0,297.26,404.57,0.0,0.0,0.000,475345.4,475345.4,644,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449847840,15399.00
12/11/2015 10:30,2,0.188,ALERT,212.16,337.54,59.949,1449847803,"201051344001135","219011344069620",20.28,4.00,0,299.37,351.97,3.9,1.8,0.000,305362.9,305362.9,10724,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847842,15400.00
12/11/2015 10:30,2,0.168,ACTIVE,212.61,304.78,60.007,1449847803,"201051344000594","219011344069620",23.50,3.30,0,299.97,308.39,4.0,1.9,0.000,311282.4,311282.4,6069,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847843,15401.00
12/11/2015 10:30,2,0.303,ALERT,212.38,338.74,59.922,1449847803,"201051344001203","219011344069620",31.19,4.50,0,300.87,345.66,9.6,7.3,0.040,311621.0,311621.0,10736,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847845,15402.00
12/11/2015 10:30,2,0.146,ACTIVE,211.93,338.74,59.949,1449847803,"274151322000054","219011344069620",29.56,7.30,0,334.24,341.75,4.3,2.3,0.013,579220.2,579220.2,631,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847846,15403.00
12/11/2015 10:30,2,0.205,ACTIVE,213.06,339.65,59.991,1449847803,"201051344000867","219011344069620",25.54,5.00,0,299.37,342.65,5.4,3.3,0.004,300404.2,300404.2,6065,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847847,15404.00
12/11/2015 10:30,2,0.354,ALERT,212.38,339.34,59.954,1449847803,"201051344001093","219011344069620",20.08,5.00,0,299.37,342.35,7.2,5.1,0.022,309697.9,309697.9,10747,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449847848,15405.00
12/11/2015 10:30,2,0.191,ACTIVE,212.83,340.85,59.954,1449847803,"201051344000900","219011344069620",29.96,4.00,0,333.03,343.85,5.9,3.7,0.027,313474.0,313474.0,6075,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847849,15406.00
12/11/2015 10:30,2,0.230,ACTIVE,213.29,340.25,59.949,1449847803,"201051344000648","219011344069620",30.06,3.70,0,328.52,353.17,7.0,4.8,0.009,307197.5,307197.5,6062,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847850,15407.00
12/11/2015 10:30,2,0.219,ACTIVE,213.06,340.25,59.965,1449847803,"201051344000569","219011344069620",30.32,4.00,0,332.13,346.56,6.8,4.6,0.013,314802.2,314802.2,6066,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847851,15408.00
12/11/2015 10:30,2,0.213,ACTIVE,212.83,339.95,59.975,1449847803,"201051344000983","219011344069620",29.56,4.00,0,332.43,345.36,6.4,4.3,0.013,310125.2,310125.2,6067,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847852,15409.00
12/11/2015 10:30,2,0.195,ACTIVE,213.06,340.25,59.970,1449847803,"201051344001158","219011344069620",25.90,3.70,0,299.37,351.37,5.2,3.0,0.009,305678.3,305678.3,6065,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847853,15410.00
12/11/2015 10:30,2,0.256,ACTIVE,213.51,340.85,59.959,1449847803,"201051344000576","219011344069620",27.21,4.00,0,330.93,347.46,7.1,4.9,0.018,307660.0,307660.0,6069,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847854,15411.00
12/11/2015 10:30,2,0.084,ACTIVE_NO_POWER,212.16,299.97,59.981,1449847803,"274151322000087","219011344069620",22.28,5.50,0,296.96,302.37,1.9,0.0,0.000,554707.4,554707.4,642,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449847855,15412.00
12/11/2015 10:45,2,0.195,ACTIVE,213.51,340.85,60.012,1449848703,"201051344000645","219011344069620",29.40,5.00,0,317.70,359.48,5.8,3.7,0.009,308423.1,308423.1,6072,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848704,15413.00
12/11/2015 10:45,2,0.082,ACTIVE_NO_POWER,212.16,300.87,59.975,1449848703,"274151322000085","219011344069620",24.63,5.00,0,299.07,303.28,2.0,0.0,0.000,581927.1,581927.1,633,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848705,15414.00
12/11/2015 10:45,2,0.229,ACTIVE,213.51,342.95,59.959,1449848703,"201051344000633","219011344069620",24.15,3.70,0,299.37,345.06,5.6,3.5,0.000,301264.4,301264.4,6073,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848706,15415.00
12/11/2015 10:45,2,0.256,ALERT,213.06,340.55,59.970,1449848703,"201051344000469","219011344069620",29.16,3.30,0,300.57,345.36,7.5,5.3,0.009,302172.9,302172.9,6076,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848708,15416.00
12/11/2015 10:45,2,0.240,ALERT,211.93,338.44,59.986,1449848703,"201051344000646","219011344069620",20.67,3.70,0,299.07,341.15,5.0,2.9,0.004,307122.0,307122.0,10726,0,0,0,L,1122011218,0,122.01,121.33,0002,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848710,15417.00
12/11/2015 10:45,2,0.086,ACTIVE_NO_POWER,212.16,301.17,59.996,1449848703,"274151322000052","219011344069620",20.67,4.00,0,298.47,303.58,1.8,0.0,0.000,589516.1,589516.1,637,0,0,0,L,1151911521,0,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848711,15418.00
12/11/2015 10:45,2,0.217,ALERT,212.61,339.65,59.986,1449848703,"201051344000585","219011344069620",26.98,5.50,0,299.97,342.35,5.9,3.8,0.004,311741.0,311741.0,10735,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848713,15419.00
12/11/2015 10:45,2,0.342,ALERT,212.16,339.04,59.965,1449848703,"201051344001230","219011344069620",31.21,5.00,0,301.47,371.21,10.8,8.5,0.049,310231.8,310231.8,10757,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848715,15420.00
12/11/2015 10:45,2,0.225,ACTIVE,212.83,339.65,59.959,1449848703,"201051344000582","219011344069620",27.63,4.50,0,309.89,360.69,6.3,4.2,0.009,305025.0,305025.0,10730,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848715,15421.00
12/11/2015 10:45,2,0.227,ACTIVE,211.70,302.68,59.959,1449848703,"201051344000955","219011344069620",21.71,4.00,0,300.27,326.42,5.0,2.9,0.000,313844.0,313844.0,10726,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848716,15422.00
12/11/2015 10:45,2,0.000,ALERT,212.16,299.97,59.949,1449848703,"274151322000094","219011344069620",41.83,3.30,0,298.17,397.66,0.0,0.0,0.000,475415.1,475415.1,646,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449848718,15423.00
12/11/2015 10:45,2,0.242,ACTIVE,213.06,339.65,59.949,1449848703,"201051344000579","219011344069620",30.02,5.00,0,311.39,361.59,7.4,5.2,0.009,315774.8,315774.8,6070,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848719,15424.00
12/11/2015 10:45,2,0.426,ALERT,212.16,339.04,59.938,1449848703,"201051344000890","219011344069620",30.47,4.50,0,299.97,364.29,13.2,10.8,0.062,312451.6,312451.6,10735,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848721,15425.00
12/11/2015 10:45,2,0.191,ACTIVE,212.38,324.32,59.970,1449848703,"201051344000438","219011344069620",25.72,3.70,0,300.57,332.13,5.0,2.9,0.000,314155.4,314155.4,10730,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848722,15426.00
12/11/2015 10:45,2,0.383,ALERT,212.83,349.86,59.933,1449848703,"201051344000417","219011344069620",32.34,3.70,0,299.37,362.49,12.6,10.2,0.049,308294.5,308294.5,10736,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1449848723,15427.00
12/11/2015 10:45,2,0.076,ACTIVE_NO_POWER,212.38,302.37,59.959,1449848703,"274151322000083","219011344069620",23.44,4.50,0,299.37,303.58,1.8,0.0,0.000,583986.5,583986.5,636,0,0,0,L,1151911521,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848724,15428.00
12/11/2015 10:45,2,0.061,ALERT,212.61,301.17,59.965,1449848703,"274151322000076","219011344069620",20.77,4.00,0,298.77,303.58,1.2,0.0,0.000,620291.0,620291.0,637,0,0,0,L,1151911521,0,121.78,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1449848726,15429.00
12/11/2015 10:45,2,0.143,ACTIVE,213.06,305.08,59.965,1449848703,"201051344000868","219011344069620",21.07,3.00,0,302.37,307.18,3.1,1.0,0.000,299944.5,299944.5,6069,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848727,15430.00
12/11/2015 10:45,2,0.121,ACTIVE,212.16,338.74,59.954,1449848703,"274151322000095","219011344069620",30.04,6.70,0,336.04,341.45,3.7,1.7,0.004,613203.1,613203.1,636,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848728,15431.00
12/11/2015 10:45,2,0.154,ALERT,212.83,341.45,59.954,1449848703,"201051344000988","219011344069620",27.33,4.00,0,299.37,356.48,4.3,2.2,0.000,300317.8,300317.8,6068,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848730,15432.00
12/11/2015 10:45,2,0.174,ACTIVE,212.16,337.84,59.970,1449848703,"201051344001025","219011344069620",28.09,4.00,0,299.37,356.78,5.0,2.9,0.004,312234.4,312234.4,10734,0,0,0,L,1122011218,0,121.55,121.55,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848731,15433.00
12/11/2015 10:45,2,0.182,ALERT,212.61,304.78,59.965,1449848703,"201051344000458","219011344069620",24.11,4.50,0,302.07,339.65,4.5,2.4,0.000,310106.8,310106.8,6069,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848733,15434.00
12/11/2015 10:45,2,0.207,ALERT,213.51,341.45,59.965,1449848703,"201051344000853","219011344069620",28.19,4.00,0,302.07,345.96,6.0,3.8,0.013,307024.7,307024.7,6070,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848735,15435.00
12/11/2015 10:45,2,0.223,ALERT,212.83,340.25,59.959,1449848703,"201051344000685","219011344069620",24.21,5.00,0,299.67,356.48,5.5,3.4,0.000,313853.7,313853.7,10739,0,0,0,L,1122011218,0,122.68,121.55,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848736,15436.00
12/11/2015 10:45,2,0.170,ACTIVE,212.61,339.34,59.954,1449848703,"201051344000917","219011344069620",27.06,6.00,0,298.77,364.59,4.7,2.6,0.000,311552.8,311552.8,10751,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848737,15437.00
12/11/2015 10:45,2,0.121,ACTIVE,212.61,302.98,59.965,1449848703,"201051344001145","219011344069620",18.71,3.30,0,299.67,305.38,2.3,0.3,0.000,314636.0,314636.0,10755,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848739,15438.00
12/11/2015 10:45,2,0.176,ACTIVE,212.61,302.07,59.970,1449848703,"201051344000651","219011344069620",22.66,3.00,0,299.37,304.18,4.0,2.0,0.000,308695.4,308695.4,10735,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848739,15439.00
12/11/2015 10:45,2,0.098,ACTIVE,211.93,337.84,59.938,1449848703,"274151322000088","219011344069620",26.38,7.00,0,315.30,353.77,2.6,0.6,0.000,567133.3,567133.3,635,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848740,15440.00
12/11/2015 10:45,2,0.016,ALERT,212.61,345.66,59.975,1449848703,"274151322000068","219011344069620",38.76,5.00,0,298.17,404.87,0.0,0.0,0.000,475345.4,475345.4,646,0,0,0,L,1151911521,0,122.01,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449848742,15441.00
12/11/2015 10:45,2,0.191,ACTIVE,212.16,337.84,59.965,1449848703,"201051344001135","219011344069620",20.50,4.00,0,300.57,339.95,4.0,1.9,0.004,305363.2,305363.2,10726,0,0,0,L,1122011218,0,121.78,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848743,15442.00
12/11/2015 10:45,2,0.174,ACTIVE,212.38,305.38,59.965,1449848703,"201051344000594","219011344069620",23.89,3.70,0,301.77,306.58,4.2,2.1,0.000,311282.9,311282.9,6070,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848744,15443.00
12/11/2015 10:45,2,0.281,ACTIVE,212.83,339.34,59.970,1449848703,"201051344001203","219011344069620",31.37,5.00,0,334.24,346.86,9.0,6.8,0.035,311622.7,311622.7,10738,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848745,15444.00
12/11/2015 10:45,2,0.133,ACTIVE,211.93,337.24,59.959,1449848703,"274151322000054","219011344069620",30.24,7.70,0,335.44,341.75,4.1,2.0,0.004,579220.6,579220.6,632,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848746,15445.00
12/11/2015 10:45,2,0.213,ALERT,213.29,339.95,59.970,1449848703,"201051344000867","219011344069620",30.81,5.50,0,300.87,344.45,6.7,4.5,0.013,300405.2,300405.2,6066,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848747,15446.00
12/11/2015 10:45,2,0.330,ACTIVE,212.38,339.95,59.944,1449848703,"201051344001093","219011344069620",20.46,5.50,0,333.33,343.85,6.9,4.7,0.013,309699.1,309699.1,10749,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848748,15447.00
12/11/2015 10:45,2,0.191,ACTIVE,212.83,341.45,59.970,1449848703,"201051344000900","219011344069620",30.79,4.50,0,334.24,345.66,6.0,3.9,0.022,313474.9,313474.9,6076,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848749,15448.00
12/11/2015 10:45,2,0.232,ACTIVE,213.29,341.15,59.970,1449848703,"201051344000648","219011344069620",30.28,3.70,0,317.70,358.88,7.2,5.0,0.009,307198.7,307198.7,6063,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848750,15449.00
12/11/2015 10:45,2,0.225,ACTIVE,213.06,339.95,59.975,1449848703,"201051344000569","219011344069620",30.67,4.00,0,328.82,351.37,7.0,4.8,0.013,314803.3,314803.3,6067,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848751,15450.00
12/11/2015 10:45,2,0.215,ACTIVE,213.06,340.25,59.986,1449848703,"201051344000983","219011344069620",30.42,4.50,0,328.22,350.17,6.7,4.5,0.018,310126.2,310126.2,6068,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848752,15451.00
12/11/2015 10:45,2,0.209,ALERT,213.06,340.55,59.954,1449848703,"201051344001158","219011344069620",25.90,3.70,0,300.87,343.55,5.5,3.4,0.009,305679.1,305679.1,6066,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848754,15452.00
12/11/2015 10:45,2,0.246,ACTIVE,213.51,341.45,59.954,1449848703,"201051344000576","219011344069620",27.45,4.00,0,314.10,362.79,6.9,4.7,0.013,307661.1,307661.1,6070,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848755,15453.00
12/11/2015 10:45,2,0.092,ACTIVE,212.38,300.87,59.959,1449848703,"274151322000087","219011344069620",22.92,5.50,0,297.87,302.37,2.2,0.2,0.000,554707.4,554707.4,643,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449848756,15454.00
12/11/2015 11:00,2,0.219,ALERT,213.74,341.15,59.996,1449849603,"201051344000645","219011344069620",28.90,5.00,0,302.07,345.36,6.4,4.3,0.013,308424.2,308424.2,6073,0,0,0,L,1122011218,0,122.23,122.46,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849605,15455.00
12/11/2015 11:00,2,0.094,ACTIVE,212.38,338.14,59.996,1449849603,"274151322000085","219011344069620",29.48,6.30,0,299.67,350.17,2.8,0.8,0.000,581927.3,581927.3,634,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849605,15456.00
12/11/2015 11:00,2,0.229,ALERT,213.74,343.25,60.002,1449849603,"201051344000633","219011344069620",24.75,4.00,0,300.27,345.96,5.7,3.6,0.000,301265.4,301265.4,6074,0,0,0,L,1122011218,0,122.46,122.46,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849607,15457.00
12/11/2015 11:00,2,0.270,ACTIVE,213.29,341.45,59.991,1449849603,"201051344000469","219011344069620",30.71,3.70,0,318.30,364.59,8.4,6.2,0.018,302174.4,302174.4,6078,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849608,15458.00
12/11/2015 11:00,2,0.225,ACTIVE,212.38,339.04,60.012,1449849603,"201051344000646","219011344069620",26.76,4.50,0,299.67,351.07,6.1,3.9,0.013,307122.9,307122.9,10728,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849609,15459.00
12/11/2015 11:00,2,0.104,ACTIVE,211.70,300.27,59.996,1449849603,"274151322000052","219011344069620",23.42,4.50,0,298.77,303.28,2.4,0.4,0.000,589516.2,589516.2,638,0,0,0,L,1151911521,0,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849610,15460.00
12/11/2015 11:00,2,0.230,ACTIVE,212.61,339.34,59.996,1449849603,"201051344000585","219011344069620",29.64,6.00,0,299.97,344.15,7.0,4.8,0.022,311742.2,311742.2,10737,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849611,15461.00
12/11/2015 11:00,2,0.385,ACTIVE,212.38,351.07,60.007,1449849603,"201051344001230","219011344069620",32.46,5.50,0,333.63,358.58,12.7,10.3,0.062,310234.3,310234.3,10759,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849612,15462.00
12/11/2015 11:00,2,0.211,ALERT,213.06,339.65,60.002,1449849603,"201051344000582","219011344069620",29.80,4.50,0,301.77,347.16,6.4,4.3,0.004,305026.2,305026.2,10731,0,0,0,L,1122011218,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849614,15463.00
12/11/2015 11:00,2,0.246,ACTIVE,212.16,338.44,60.002,1449849603,"201051344000955","219011344069620",24.71,5.00,0,300.87,356.18,6.2,4.0,0.004,313844.9,313844.9,10727,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849615,15464.00
12/11/2015 11:00,2,0.000,ALERT,211.93,299.97,60.007,1449849603,"274151322000094","219011344069620",42.60,3.70,0,298.47,408.78,0.0,0.0,0.000,475415.1,475415.1,648,0,0,0,L,1151911521,0,121.33,122.68,0002,1,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1449849616,15465.00
12/11/2015 11:00,2,0.266,ACTIVE,213.06,339.95,59.975,1449849603,"201051344000579","219011344069620",30.93,5.50,0,321.61,354.07,8.3,6.1,0.018,315776.3,315776.3,6071,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849617,15466.00
12/11/2015 11:00,2,0.469,ACTIVE,212.38,340.85,60.002,1449849603,"201051344000890","219011344069620",31.27,5.50,0,332.73,357.38,14.9,12.4,0.080,312454.7,312454.7,10737,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849618,15467.00
12/11/2015 11:00,2,0.205,ACTIVE,212.61,339.04,59.991,1449849603,"201051344000438","219011344069620",27.99,4.50,0,301.47,353.47,5.8,3.7,0.000,314156.3,314156.3,10731,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849619,15468.00
12/11/2015 11:00,2,0.340,ACTIVE,212.83,342.05,59.991,1449849603,"201051344000417","219011344069620",31.57,5.00,0,334.84,364.29,10.9,8.6,0.035,308297.1,308297.1,10738,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849620,15469.00
12/11/2015 11:00,2,0.096,ACTIVE,212.38,337.84,59.986,1449849603,"274151322000083","219011344069620",27.71,6.00,0,299.97,345.06,2.7,0.7,0.000,583986.7,583986.7,637,0,0,0,L,1151911521,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849621,15470.00
12/11/2015 11:00,2,0.076,ACTIVE_NO_POWER,212.61,300.27,59.975,1449849603,"274151322000076","219011344069620",23.85,4.50,0,299.07,303.58,1.9,0.0,0.000,620291.0,620291.0,639,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849622,15471.00
12/11/2015 11:00,2,0.162,ALERT,213.06,305.98,59.959,1449849603,"201051344000868","219011344069620",23.64,3.30,0,302.37,339.95,3.9,1.8,0.000,299944.9,299944.9,6070,0,0,0,L,1122011218,0,121.55,122.46,0002,1,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849624,15472.00
12/11/2015 11:00,2,0.141,ACTIVE,212.16,337.54,59.991,1449849603,"274151322000095","219011344069620",30.26,7.00,0,335.44,341.75,4.3,2.3,0.004,613203.6,613203.6,637,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849625,15473.00
12/11/2015 11:00,2,0.232,ACTIVE,213.06,342.35,59.981,1449849603,"201051344000988","219011344069620",31.55,5.00,0,299.07,362.19,7.5,5.3,0.027,300318.8,300318.8,6070,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849626,15474.00
12/11/2015 11:00,2,0.205,ALERT,212.38,337.84,60.002,1449849603,"201051344001025","219011344069620",30.14,4.50,0,299.67,343.85,6.3,4.2,0.009,312235.3,312235.3,10735,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849627,15475.00
12/11/2015 11:00,2,0.303,ALERT,213.06,344.76,59.991,1449849603,"201051344000458","219011344069620",31.93,5.00,0,302.37,359.48,9.8,7.6,0.027,310108.3,310108.3,6071,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849629,15476.00
12/11/2015 11:00,2,0.244,ACTIVE,213.74,342.05,60.012,1449849603,"201051344000853","219011344069620",29.70,3.70,0,314.40,372.11,7.4,5.2,0.027,307025.9,307025.9,6072,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849630,15477.00
12/11/2015 11:00,2,0.238,ACTIVE,212.83,339.65,59.986,1449849603,"201051344000685","219011344069620",26.18,5.00,0,299.97,343.55,6.3,4.2,0.009,313854.7,313854.7,10741,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849631,15478.00
12/11/2015 11:00,2,0.227,ALERT,212.83,339.95,59.986,1449849603,"201051344000917","219011344069620",26.14,6.30,0,298.77,353.17,6.0,3.9,0.013,311553.6,311553.6,10752,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849633,15479.00
12/11/2015 11:00,2,0.135,ACTIVE,212.61,303.28,59.959,1449849603,"201051344001145","219011344069620",22.54,3.70,0,300.57,305.38,3.1,1.1,0.000,314636.2,314636.2,10756,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849634,15480.00
12/11/2015 11:00,2,0.195,ALERT,212.61,325.22,59.981,1449849603,"201051344000651","219011344069620",25.33,3.00,0,299.67,346.56,5.0,2.9,0.000,308696.1,308696.1,10736,0,0,0,L,1122011218,0,122.46,121.33,0002,1,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849636,15481.00
12/11/2015 11:00,2,0.119,ACTIVE,211.93,338.14,60.012,1449849603,"274151322000088","219011344069620",27.27,7.00,0,318.91,352.27,3.4,1.3,0.009,567133.6,567133.6,636,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849637,15482.00
12/11/2015 11:00,2,0.006,ALERT,212.61,299.97,59.970,1449849603,"274151322000068","219011344069620",43.20,5.00,0,298.17,414.79,0.0,0.0,0.000,475345.4,475345.4,648,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1449849638,15483.00
12/11/2015 11:00,2,0.205,ALERT,212.16,338.14,59.986,1449849603,"201051344001135","219011344069620",30.22,4.50,0,300.57,342.35,6.3,4.2,0.013,305364.0,305364.0,10727,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849640,15484.00
12/11/2015 11:00,2,0.197,ACTIVE,212.83,339.95,59.986,1449849603,"201051344000594","219011344069620",26.98,4.50,0,301.77,360.69,5.5,3.4,0.004,311283.6,311283.6,6071,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849641,15485.00
12/11/2015 11:00,2,0.307,ACTIVE,212.61,339.65,59.986,1449849603,"201051344001203","219011344069620",31.41,5.50,0,334.24,353.17,9.8,7.5,0.035,311624.6,311624.6,10739,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849642,15486.00
12/11/2015 11:00,2,0.150,ACTIVE,211.93,338.74,59.981,1449849603,"274151322000054","219011344069620",30.42,7.70,0,335.14,341.75,4.6,2.5,0.022,579221.2,579221.2,633,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849643,15487.00
12/11/2015 11:00,2,0.229,ACTIVE,213.51,344.45,59.986,1449849603,"201051344000867","219011344069620",31.95,5.50,0,330.63,355.88,7.4,5.2,0.022,300406.4,300406.4,6068,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849644,15488.00
12/11/2015 11:00,2,0.361,ACTIVE,212.83,339.95,59.986,1449849603,"201051344001093","219011344069620",20.63,6.00,0,333.33,344.15,7.6,5.4,0.022,309700.4,309700.4,10750,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849645,15489.00
12/11/2015 11:00,2,0.229,ACTIVE,213.06,340.55,59.996,1449849603,"201051344000900","219011344069620",30.28,4.00,0,335.44,352.87,7.0,4.9,0.031,313476.1,313476.1,6077,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849646,15490.00
12/11/2015 11:00,2,0.287,ACTIVE,213.51,341.75,59.986,1449849603,"201051344000648","219011344069620",31.63,4.00,0,324.62,372.11,9.2,7.0,0.031,307200.7,307200.7,6064,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849646,15491.00
12/11/2015 11:00,2,0.260,ACTIVE,213.29,342.65,59.949,1449849603,"201051344000569","219011344069620",31.63,4.00,0,335.74,353.17,8.4,6.2,0.018,314804.7,314804.7,6068,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849647,15492.00
12/11/2015 11:00,2,0.250,ACTIVE,213.06,339.95,60.002,1449849603,"201051344000983","219011344069620",30.36,4.50,0,334.84,344.76,7.7,5.5,0.022,310127.5,310127.5,6069,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849648,15493.00
12/11/2015 11:00,2,0.230,ACTIVE,213.29,340.25,59.986,1449849603,"201051344001158","219011344069620",30.26,4.00,0,301.47,351.07,7.1,4.9,0.018,305680.3,305680.3,6068,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849649,15494.00
12/11/2015 11:00,2,0.291,ACTIVE,213.51,355.88,59.959,1449849603,"201051344000576","219011344069620",33.04,4.50,0,314.40,362.49,9.7,7.5,0.031,307662.6,307662.6,6071,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849650,15495.00
12/11/2015 11:00,2,0.172,ACTIVE,212.38,339.04,59.981,1449849603,"274151322000087","219011344069620",30.04,7.00,0,298.47,342.65,5.2,3.1,0.018,554708.0,554708.0,644,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449849651,15496.00
12/11/2015 11:15,2,0.311,ACTIVE,213.29,341.45,59.986,1449850503,"201051344000645","219011344069620",31.49,5.50,0,324.62,361.89,9.9,7.6,0.040,308425.6,308425.6,6075,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850504,15497.00
12/11/2015 11:15,2,0.188,ALERT,212.16,353.77,59.981,1449850503,"274151322000085","219011344069620",32.94,6.70,0,299.37,357.08,6.2,4.0,0.022,581927.8,581927.8,635,0,0,0,L,1151911521,0,122.23,122.01,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850506,15498.00
12/11/2015 11:15,2,0.318,ACTIVE,213.51,367.30,59.949,1449850503,"201051344000633","219011344069620",34.15,4.50,0,299.97,372.11,11.1,8.8,0.049,301267.0,301267.0,6076,0,0,0,L,1122011218,0,122.01,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850507,15499.00
12/11/2015 11:15,2,0.324,ACTIVE,213.06,340.55,59.991,1449850503,"201051344000469","219011344069620",31.35,3.70,0,333.93,355.88,10.4,8.1,0.035,302176.4,302176.4,6079,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850508,15500.00
12/11/2015 11:15,2,0.281,ALERT,212.16,339.34,59.975,1449850503,"201051344000646","219011344069620",31.23,5.00,0,300.27,363.69,8.9,6.7,0.027,307124.3,307124.3,10729,0,0,0,L,1122011218,0,122.01,121.33,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850509,15501.00
12/11/2015 11:15,2,0.127,ACTIVE,211.70,339.34,59.975,1449850503,"274151322000052","219011344069620",29.32,6.30,0,299.07,350.47,3.8,1.8,0.009,589516.5,589516.5,639,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850510,15502.00
