ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 11:15,2,0.279,ACTIVE,212.38,339.65,59.986,1449850503,"201051344000585","219011344069620",31.31,6.00,0,333.93,364.59,8.9,6.6,0.022,311743.8,311743.8,10738,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850511,15503.00
12/11/2015 11:15,2,0.488,ACTIVE,212.38,357.98,59.991,1449850503,"201051344001230","219011344069620",33.10,6.00,0,334.54,371.21,16.4,13.9,0.093,310237.6,310237.6,10760,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850512,15504.00
12/11/2015 11:15,2,0.258,ACTIVE,212.83,339.65,59.981,1449850503,"201051344000582","219011344069620",28.73,5.00,0,317.70,360.08,7.5,5.3,0.018,305027.5,305027.5,10733,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850513,15505.00
12/11/2015 11:15,2,0.281,ALERT,211.93,338.74,59.986,1449850503,"201051344000955","219011344069620",30.30,5.50,0,300.27,344.45,8.7,6.4,0.022,313846.3,313846.3,10728,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850515,15506.00
12/11/2015 11:15,2,0.484,ALERT,211.93,429.22,59.986,1449850503,"274151322000094","219011344069620",40.53,6.00,0,297.87,489.33,20.0,17.3,0.124,475417.4,475417.4,650,0,0,0,L,1151911521,0,121.55,122.46,0002,3,0,0,0,0,0,0,162,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850517,15507.00
12/11/2015 11:15,2,0.371,ACTIVE,212.83,355.58,59.975,1449850503,"201051344000579","219011344069620",33.02,5.50,0,335.14,369.40,12.4,10.1,0.049,315778.5,315778.5,6072,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850518,15508.00
12/11/2015 11:15,2,0.461,ACTIVE,212.38,364.89,59.959,1449850503,"201051344000890","219011344069620",33.95,6.30,0,333.03,377.82,15.9,13.4,0.080,312458.2,312458.2,10738,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850519,15509.00
12/11/2015 11:15,2,0.270,ALERT,212.38,338.74,59.975,1449850503,"201051344000438","219011344069620",29.16,4.50,0,300.57,343.85,8.0,5.8,0.013,314157.5,314157.5,10732,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850520,15510.00
12/11/2015 11:15,2,0.385,ACTIVE,212.38,360.99,59.970,1449850503,"201051344000417","219011344069620",33.54,5.50,0,334.84,368.20,13.2,10.8,0.044,308299.4,308299.4,10739,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850521,15511.00
12/11/2015 11:15,2,0.135,ALERT,212.16,338.74,59.970,1449850503,"274151322000083","219011344069620",30.16,6.70,0,299.37,342.35,4.2,2.1,0.013,583987.1,583987.1,638,0,0,0,L,1151911521,0,121.78,122.46,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850523,15512.00
12/11/2015 11:15,2,0.100,ACTIVE,212.83,339.04,59.975,1449850503,"274151322000076","219011344069620",29.48,6.00,0,298.77,348.96,3.0,0.9,0.004,620291.2,620291.2,640,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850524,15513.00
12/11/2015 11:15,2,0.188,ACTIVE,213.06,339.65,59.986,1449850503,"201051344000868","219011344069620",28.07,4.00,0,303.28,354.67,5.3,3.2,0.009,299945.7,299945.7,6072,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850525,15514.00
12/11/2015 11:15,2,0.180,ACTIVE,211.93,349.56,59.970,1449850503,"274151322000095","219011344069620",32.38,7.30,0,335.44,363.09,5.9,3.8,0.022,613204.5,613204.5,638,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850526,15515.00
12/11/2015 11:15,2,0.285,ACTIVE,212.83,356.78,59.981,1449850503,"201051344000988","219011344069620",33.06,5.50,0,334.84,369.70,9.6,7.3,0.044,300320.5,300320.5,6071,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850527,15516.00
12/11/2015 11:15,2,0.240,ACTIVE,211.93,366.70,59.975,1449850503,"201051344001025","219011344069620",34.27,5.50,0,321.01,372.11,8.4,6.2,0.018,312236.7,312236.7,10737,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850528,15517.00
12/11/2015 11:15,2,0.387,ACTIVE,212.83,367.00,59.981,1449850503,"201051344000458","219011344069620",34.21,6.00,0,335.14,375.41,13.5,11.1,0.062,310111.0,310111.0,6073,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850529,15518.00
12/11/2015 11:15,2,0.293,ACTIVE,213.51,353.47,59.975,1449850503,"201051344000853","219011344069620",32.86,4.00,0,335.74,357.38,9.8,7.5,0.035,307027.7,307027.7,6073,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850530,15519.00
12/11/2015 11:15,2,0.291,ALERT,212.61,340.85,59.981,1449850503,"201051344000685","219011344069620",31.47,5.50,0,300.27,354.07,9.3,7.1,0.040,313856.0,313856.0,10742,0,0,0,L,1122011218,0,122.46,121.33,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850532,15520.00
12/11/2015 11:15,2,0.250,ACTIVE,212.38,339.65,60.012,1449850503,"201051344000917","219011344069620",29.34,6.30,0,299.37,348.36,7.4,5.2,0.013,311554.9,311554.9,10754,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850533,15521.00
12/11/2015 11:15,2,0.736,ALERT,212.61,341.45,59.975,1449850503,"201051344001145","219011344069620",20.36,4.00,0,300.87,374.21,15.2,12.7,0.110,314636.7,314636.7,10757,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850535,15522.00
12/11/2015 11:15,2,0.221,ACTIVE,212.61,338.74,59.991,1449850503,"201051344000651","219011344069620",29.14,3.70,0,299.67,353.77,6.5,4.4,0.004,308697.1,308697.1,10738,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850536,15523.00
12/11/2015 11:15,2,0.252,ACTIVE,211.70,356.78,59.986,1449850503,"274151322000088","219011344069620",32.98,7.30,0,335.14,364.89,8.4,6.2,0.044,567134.7,567134.7,637,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850536,15524.00
12/11/2015 11:15,2,0.121,ALERT,212.83,339.34,59.986,1449850503,"274151322000068","219011344069620",30.38,6.30,0,297.87,429.22,3.8,1.7,0.009,475345.7,475345.7,650,0,0,0,L,1151911521,0,122.01,122.68,0002,4,0,0,0,0,0,0,155,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850538,15525.00
12/11/2015 11:15,2,0.256,ACTIVE,211.93,353.47,60.018,1449850503,"201051344001135","219011344069620",32.84,5.00,0,331.53,366.10,8.5,6.3,0.027,305365.5,305365.5,10729,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850539,15526.00
12/11/2015 11:15,2,0.289,ALERT,212.61,359.18,59.986,1449850503,"201051344000594","219011344069620",33.38,5.00,0,301.17,365.49,9.8,7.6,0.031,311285.0,311285.0,6072,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850541,15527.00
12/11/2015 11:15,2,0.299,ACTIVE,212.38,348.66,60.002,1449850503,"201051344001203","219011344069620",32.36,6.00,0,333.93,366.40,9.8,7.6,0.044,311626.6,311626.6,10740,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850542,15528.00
12/11/2015 11:15,2,0.254,ACTIVE,212.16,361.59,60.012,1449850503,"274151322000054","219011344069620",33.75,8.00,0,334.54,367.00,8.8,6.5,0.035,579222.4,579222.4,634,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850543,15529.00
12/11/2015 11:15,2,0.244,ACTIVE,213.29,374.51,59.986,1449850503,"201051344000867","219011344069620",35.09,6.30,0,335.14,381.42,8.7,6.5,0.027,300408.0,300408.0,6069,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850544,15530.00
12/11/2015 11:15,2,0.744,ACTIVE,212.38,341.45,59.986,1449850503,"201051344001093","219011344069620",20.91,6.00,0,333.63,348.06,15.8,13.3,0.097,309702.6,309702.6,10751,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850545,15531.00
12/11/2015 11:15,2,0.291,ACTIVE,213.06,359.78,59.986,1449850503,"201051344000900","219011344069620",33.36,4.50,0,335.14,372.41,9.9,7.6,0.057,313478.0,313478.0,6078,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850547,15532.00
12/11/2015 11:15,2,0.361,ACTIVE,213.29,369.70,60.023,1449850503,"201051344000648","219011344069620",34.49,4.50,0,336.34,377.22,12.7,10.3,0.057,307203.2,307203.2,6065,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850548,15533.00
12/11/2015 11:15,2,0.318,ACTIVE,212.83,357.38,59.986,1449850503,"201051344000569","219011344069620",33.18,4.50,0,336.04,366.70,10.7,8.4,0.040,314806.7,314806.7,6069,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850549,15534.00
12/11/2015 11:15,2,0.344,ACTIVE,213.06,367.60,59.996,1449850503,"201051344000983","219011344069620",34.19,4.50,0,334.54,373.91,11.9,9.6,0.057,310129.6,310129.6,6070,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850550,15535.00
12/11/2015 11:15,2,0.387,ACTIVE,213.06,357.98,59.970,1449850503,"201051344001158","219011344069620",33.20,4.50,0,334.54,387.44,13.1,10.7,0.071,305682.4,305682.4,6069,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850551,15536.00
12/11/2015 11:15,2,0.371,ACTIVE,213.51,367.90,59.954,1449850503,"201051344000576","219011344069620",34.25,4.50,0,337.24,373.61,12.9,10.6,0.053,307665.0,307665.0,6072,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850552,15537.00
12/11/2015 11:15,2,0.221,ACTIVE,212.38,339.34,59.996,1449850503,"274151322000087","219011344069620",31.17,8.00,0,335.14,362.49,7.1,4.9,0.035,554709.2,554709.2,645,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449850553,15538.00
12/11/2015 11:30,2,0.258,ACTIVE,213.74,359.48,59.981,1449851403,"201051344000645","219011344069620",33.54,5.50,0,336.64,372.41,8.8,6.6,0.027,308427.5,308427.5,6076,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851404,15539.00
12/11/2015 11:30,2,0.186,ACTIVE,212.38,358.58,59.975,1449851403,"274151322000085","219011344069620",33.42,7.30,0,336.64,365.49,6.3,4.2,0.022,581928.8,581928.8,637,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851405,15540.00
12/11/2015 11:30,2,0.277,ACTIVE,213.74,346.56,59.975,1449851403,"201051344000633","219011344069620",32.07,5.00,0,337.24,373.91,9.1,6.8,0.035,301269.2,301269.2,6077,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851406,15541.00
12/11/2015 11:30,2,0.330,ACTIVE,213.06,341.45,59.981,1449851403,"201051344000469","219011344069620",31.49,4.00,0,334.54,355.58,10.5,8.2,0.040,302178.5,302178.5,6080,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851407,15542.00
12/11/2015 11:30,2,0.238,ACTIVE,212.16,338.74,59.986,1449851403,"201051344000646","219011344069620",30.93,5.50,0,331.83,359.18,7.5,5.3,0.013,307126.0,307126.0,10731,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851408,15543.00
12/11/2015 11:30,2,0.109,ACTIVE,211.93,338.14,59.970,1449851403,"274151322000052","219011344069620",28.17,6.70,0,326.42,346.86,3.1,1.1,0.000,589516.9,589516.9,640,0,0,0,L,1151911521,0,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851409,15544.00
12/11/2015 11:30,2,0.232,ACTIVE,212.38,339.04,59.959,1449851403,"201051344000585","219011344069620",30.83,6.30,0,331.23,361.29,7.3,5.1,0.022,311745.4,311745.4,10739,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851410,15545.00
12/11/2015 11:30,2,0.389,ACTIVE,212.38,355.58,59.981,1449851403,"201051344001230","219011344069620",33.00,6.30,0,334.54,369.70,13.1,10.7,0.062,310240.9,310240.9,10761,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851411,15546.00
12/11/2015 11:30,2,0.568,ACTIVE,212.83,340.85,59.975,1449851403,"201051344000582","219011344069620",21.03,5.00,0,334.24,351.97,12.1,9.8,0.075,305029.5,305029.5,10734,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851412,15547.00
12/11/2015 11:30,2,0.268,ACTIVE,211.93,338.14,59.986,1449851403,"201051344000955","219011344069620",28.07,5.50,0,332.13,351.97,7.7,5.5,0.018,313847.9,313847.9,10730,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851413,15548.00
12/11/2015 11:30,2,0.375,ACTIVE,212.38,432.52,59.975,1449851403,"274151322000094","219011344069620",40.87,7.30,0,336.04,448.15,15.6,13.1,0.093,475421.5,475421.5,652,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851413,15549.00
12/11/2015 11:30,2,0.342,ACTIVE,213.06,342.65,60.002,1449851403,"201051344000579","219011344069620",31.69,6.00,0,336.04,367.90,11.1,8.7,0.044,315781.0,315781.0,6073,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851414,15550.00
12/11/2015 11:30,2,0.311,ACTIVE,212.16,343.25,59.949,1449851403,"201051344000890","219011344069620",31.79,6.70,0,334.54,374.81,10.1,7.8,0.031,312461.1,312461.1,10739,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851415,15551.00
12/11/2015 11:30,2,0.262,ACTIVE,212.38,340.55,59.975,1449851403,"201051344000438","219011344069620",31.47,5.50,0,333.93,360.69,8.3,6.1,0.018,314159.0,314159.0,10734,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851416,15552.00
12/11/2015 11:30,2,0.301,ACTIVE,212.61,339.34,59.996,1449851403,"201051344000417","219011344069620",31.23,6.30,0,334.54,368.50,9.6,7.3,0.022,308301.8,308301.8,10740,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851417,15553.00
12/11/2015 11:30,2,0.170,ACTIVE,212.16,337.84,59.981,1449851403,"274151322000083","219011344069620",31.25,7.30,0,335.44,354.37,5.4,3.3,0.013,583987.7,583987.7,640,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851418,15554.00
12/11/2015 11:30,2,0.086,ACTIVE,212.61,318.00,59.965,1449851403,"274151322000076","219011344069620",25.92,6.70,0,316.80,352.57,2.2,0.2,0.000,620291.4,620291.4,641,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851419,15555.00
12/11/2015 11:30,2,0.164,ALERT,213.06,340.55,59.991,1449851403,"201051344000868","219011344069620",26.50,4.00,0,301.77,342.95,4.4,2.4,0.000,299946.4,299946.4,6073,0,0,0,L,1122011218,0,121.78,122.23,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851421,15556.00
12/11/2015 11:30,2,0.174,ACTIVE,212.38,338.44,59.991,1449851403,"274151322000095","219011344069620",31.31,7.70,0,336.34,359.18,5.5,3.4,0.022,613205.5,613205.5,639,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851422,15557.00
12/11/2015 11:30,2,0.232,ACTIVE,213.06,348.66,60.002,1449851403,"201051344000988","219011344069620",32.24,5.50,0,336.04,367.00,7.7,5.5,0.031,300322.2,300322.2,6072,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851423,15558.00
12/11/2015 11:30,2,0.221,ACTIVE,212.38,338.44,59.991,1449851403,"201051344001025","219011344069620",31.21,6.00,0,331.83,373.61,7.0,4.8,0.018,312238.2,312238.2,10738,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851424,15559.00
12/11/2015 11:30,2,0.328,ACTIVE,213.06,358.58,60.002,1449851403,"201051344000458","219011344069620",33.34,6.30,0,335.44,374.51,11.1,8.8,0.044,310113.7,310113.7,6074,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851425,15560.00
12/11/2015 11:30,2,0.383,ACTIVE,213.74,353.17,60.007,1449851403,"201051344000853","219011344069620",32.68,4.50,0,337.54,370.90,12.7,10.3,0.066,307029.9,307029.9,6074,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851426,15561.00
12/11/2015 11:30,2,0.244,ACTIVE,212.61,339.65,59.996,1449851403,"201051344000685","219011344069620",27.61,6.00,0,335.14,364.59,6.8,4.7,0.013,313857.6,313857.6,10744,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851427,15562.00
12/11/2015 11:30,2,0.234,ACTIVE,212.38,339.65,60.007,1449851403,"201051344000917","219011344069620",27.77,6.70,0,330.93,348.06,6.6,4.4,0.013,311556.1,311556.1,10755,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851427,15563.00
12/11/2015 11:30,2,0.564,ACTIVE,212.61,349.86,60.007,1449851403,"201051344001145","219011344069620",32.08,5.00,0,333.93,358.28,18.4,15.8,0.128,314640.1,314640.1,10759,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851428,15564.00
12/11/2015 11:30,2,0.205,ALERT,212.61,339.04,60.023,1449851403,"201051344000651","219011344069620",25.37,4.00,0,299.37,343.55,5.3,3.2,0.000,308698.1,308698.1,10739,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851430,15565.00
12/11/2015 11:30,2,0.215,ACTIVE,211.93,342.05,59.991,1449851403,"274151322000088","219011344069620",31.51,7.70,0,335.44,362.79,6.9,4.7,0.040,567136.2,567136.2,638,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851431,15566.00
12/11/2015 11:30,2,0.104,ACTIVE,213.06,339.34,60.002,1449851403,"274151322000068","219011344069620",29.94,7.00,0,336.64,342.65,3.1,1.1,0.000,475346.1,475346.1,652,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851432,15567.00
12/11/2015 11:30,2,0.217,ACTIVE,211.93,337.24,60.012,1449851403,"201051344001135","219011344069620",30.83,5.50,0,334.84,368.50,6.8,4.7,0.013,305367.0,305367.0,10730,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851433,15568.00
12/11/2015 11:30,2,0.246,ACTIVE,212.83,339.65,60.007,1449851403,"201051344000594","219011344069620",31.31,5.50,0,335.14,373.31,7.8,5.6,0.022,311286.8,311286.8,6074,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851434,15569.00
12/11/2015 11:30,2,0.254,ACTIVE,212.38,338.74,59.986,1449851403,"201051344001203","219011344069620",29.70,6.00,0,335.44,368.80,7.6,5.4,0.022,311628.3,311628.3,10741,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851435,15570.00
12/11/2015 11:30,2,0.229,ACTIVE,211.93,345.06,60.002,1449851403,"274151322000054","219011344069620",31.89,8.50,0,335.14,368.50,7.4,5.2,0.040,579224.1,579224.1,635,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851436,15571.00
12/11/2015 11:30,2,0.307,ACTIVE,213.29,365.49,60.034,1449851403,"201051344000867","219011344069620",34.09,6.70,0,336.64,379.02,10.6,8.3,0.044,300409.7,300409.7,6070,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851437,15572.00
12/11/2015 11:30,2,0.592,ACTIVE,212.38,340.25,60.023,1449851403,"201051344001093","219011344069620",21.09,6.30,0,332.73,349.86,12.7,10.3,0.066,309705.9,309705.9,10752,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851438,15573.00
12/11/2015 11:30,2,0.246,ACTIVE,213.06,340.85,60.002,1449851403,"201051344000900","219011344069620",31.39,4.50,0,336.94,370.30,7.9,5.7,0.035,313479.8,313479.8,6079,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851439,15574.00
12/11/2015 11:30,2,0.326,ACTIVE,213.29,363.99,60.007,1449851403,"201051344000648","219011344069620",33.95,4.50,0,336.94,376.62,11.3,8.9,0.044,307205.7,307205.7,6066,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851440,15575.00
12/11/2015 11:30,2,0.281,ACTIVE,213.29,346.56,60.002,1449851403,"201051344000569","219011344069620",32.07,4.50,0,336.64,364.89,9.2,7.0,0.031,314808.8,314808.8,6070,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851440,15576.00
12/11/2015 11:30,2,0.291,ACTIVE,213.06,358.58,60.018,1449851403,"201051344000983","219011344069620",33.38,5.00,0,336.94,375.41,9.9,7.6,0.035,310131.8,310131.8,6071,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851441,15577.00
12/11/2015 11:30,2,0.332,ACTIVE,213.29,340.55,60.012,1449851403,"201051344001158","219011344069620",31.37,5.00,0,336.64,373.31,10.6,8.3,0.057,305684.9,305684.9,6070,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851442,15578.00
12/11/2015 11:30,2,0.328,ACTIVE,213.51,350.47,60.012,1449851403,"201051344000576","219011344069620",32.44,4.50,0,336.04,376.31,10.8,8.5,0.040,307667.6,307667.6,6073,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851443,15579.00
12/11/2015 11:30,2,0.174,ACTIVE,211.93,337.54,60.002,1449851403,"274151322000087","219011344069620",30.02,8.00,0,335.44,346.56,5.3,3.2,0.018,554710.2,554710.2,646,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449851444,15580.00
12/11/2015 11:45,2,0.273,ACTIVE,213.06,369.10,59.996,1449852303,"201051344000645","219011344069620",34.45,6.00,0,338.14,372.11,9.7,7.4,0.035,308429.1,308429.1,6077,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852304,15581.00
12/11/2015 11:45,2,0.201,ACTIVE,211.93,370.90,59.970,1449852303,"274151322000085","219011344069620",34.67,8.00,0,336.34,373.01,7.1,4.9,0.031,581929.9,581929.9,638,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852305,15582.00
12/11/2015 11:45,2,0.305,ACTIVE,213.29,362.79,59.965,1449852303,"201051344000633","219011344069620",33.73,5.00,0,336.04,370.90,10.5,8.2,0.040,301270.9,301270.9,6078,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852306,15583.00
12/11/2015 11:45,2,0.373,ACTIVE,212.83,360.69,59.970,1449852303,"201051344000469","219011344069620",33.48,4.00,0,335.74,367.60,12.8,10.4,0.053,302180.7,302180.7,6081,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852307,15584.00
12/11/2015 11:45,2,0.795,ACTIVE,211.93,341.75,59.975,1449852303,"201051344000646","219011344069620",20.04,6.00,0,333.33,348.96,16.1,13.7,0.115,307128.6,307128.6,10732,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852308,15585.00
12/11/2015 11:45,2,0.129,ALERT,211.70,338.44,59.970,1449852303,"274151322000052","219011344069620",29.18,7.00,0,298.77,350.47,3.8,1.8,0.000,589517.2,589517.2,641,0,0,0,L,1151911521,0,120.88,122.23,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852310,15586.00
12/11/2015 11:45,2,0.727,ACTIVE,212.38,342.05,59.965,1449852303,"201051344000585","219011344069620",21.03,6.70,0,333.03,353.77,15.5,13.0,0.110,311747.2,311747.2,10740,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852310,15587.00
12/11/2015 11:45,2,0.506,ACTIVE,212.16,360.08,59.959,1449852303,"201051344001230","219011344069620",33.28,6.70,0,334.54,369.10,17.1,14.5,0.102,310243.8,310243.8,10762,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852312,15588.00
12/11/2015 11:45,2,0.803,ACTIVE,212.61,342.35,59.970,1449852303,"201051344000582","219011344069620",20.32,5.00,0,333.33,348.96,16.5,14.0,0.106,305032.2,305032.2,10735,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852313,15589.00
12/11/2015 11:45,2,0.285,ACTIVE,211.70,338.14,59.981,1449852303,"201051344000955","219011344069620",30.49,5.50,0,325.52,348.36,8.8,6.6,0.018,313849.3,313849.3,10731,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852314,15590.00
12/11/2015 11:45,2,0.486,ACTIVE,211.48,436.73,59.975,1449852303,"274151322000094","219011344069620",41.51,9.00,0,336.34,452.96,20.5,17.9,0.128,475425.0,475425.0,653,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852315,15591.00
12/11/2015 11:45,2,0.402,ACTIVE,212.83,363.99,59.959,1449852303,"201051344000579","219011344069620",33.89,6.30,0,336.34,369.40,13.9,11.5,0.066,315783.3,315783.3,6074,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852316,15592.00
12/11/2015 11:45,2,0.402,ACTIVE,211.93,370.00,59.959,1449852303,"201051344000890","219011344069620",34.51,7.00,0,334.84,375.11,14.0,11.6,0.062,312463.4,312463.4,10740,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852317,15593.00
12/11/2015 11:45,2,0.723,ACTIVE,212.38,341.75,59.965,1449852303,"201051344000438","219011344069620",21.39,5.50,0,331.23,373.31,15.7,13.2,0.102,314160.7,314160.7,10735,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852318,15594.00
12/11/2015 11:45,2,0.846,ACTIVE,212.38,341.75,59.959,1449852303,"201051344000417","219011344069620",20.28,6.30,0,333.33,352.27,17.4,14.9,0.119,308303.9,308303.9,10741,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852319,15595.00
12/11/2015 11:45,2,0.199,ACTIVE,211.93,363.09,59.954,1449852303,"274151322000083","219011344069620",33.83,7.70,0,335.14,365.49,6.8,4.6,0.031,583988.6,583988.6,641,0,0,0,L,1151911521,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852320,15596.00
12/11/2015 11:45,2,0.104,ALERT,212.61,339.04,59.965,1449852303,"274151322000076","219011344069620",29.68,6.70,0,298.77,348.36,3.1,1.1,0.000,620291.5,620291.5,642,0,0,0,L,1151911521,0,122.01,122.46,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852322,15597.00
12/11/2015 11:45,2,0.182,ACTIVE,212.83,339.65,59.954,1449852303,"201051344000868","219011344069620",27.73,4.00,0,301.77,353.47,5.1,3.0,0.009,299947.0,299947.0,6075,0,0,0,L,1122011218,0,121.55,122.01,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852322,15598.00
12/11/2015 11:45,2,0.197,ACTIVE,211.93,369.40,59.938,1449852303,"274151322000095","219011344069620",34.47,7.70,0,335.44,371.21,6.9,4.7,0.022,613206.4,613206.4,640,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852323,15599.00
12/11/2015 11:45,2,0.271,ACTIVE,212.61,358.28,59.954,1449852303,"201051344000988","219011344069620",33.26,6.00,0,335.44,364.29,9.2,7.0,0.035,300323.6,300323.6,6073,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852324,15600.00
12/11/2015 11:45,2,0.242,ACTIVE,212.16,370.00,59.965,1449852303,"201051344001025","219011344069620",34.65,6.00,0,330.93,373.01,8.5,6.3,0.022,312239.5,312239.5,10739,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852325,15601.00
12/11/2015 11:45,2,0.412,ACTIVE,212.83,368.80,59.965,1449852303,"201051344000458","219011344069620",34.33,6.70,0,335.74,374.81,14.4,12.0,0.066,310116.0,310116.0,6075,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852326,15602.00
12/11/2015 11:45,2,0.543,ACTIVE,213.51,362.79,59.928,1449852303,"201051344000853","219011344069620",33.58,5.00,0,337.24,373.91,18.5,15.9,0.115,307032.9,307032.9,6075,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852327,15603.00
12/11/2015 11:45,2,0.662,ACTIVE,212.61,342.35,59.954,1449852303,"201051344000685","219011344069620",21.51,6.00,0,317.70,357.38,14.5,12.0,0.097,313858.8,313858.8,10745,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852328,15604.00
12/11/2015 11:45,2,0.541,ACTIVE,212.38,341.15,59.949,1449852303,"201051344000917","219011344069620",21.85,6.70,0,330.03,349.56,12.0,9.6,0.071,311557.4,311557.4,10756,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852329,15605.00
12/11/2015 11:45,2,0.744,ACTIVE,212.61,351.07,59.938,1449852303,"201051344001145","219011344069620",32.12,5.50,0,335.74,362.49,24.3,21.5,0.177,314644.4,314644.4,10760,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852330,15606.00
12/11/2015 11:45,2,0.258,ACTIVE,212.38,339.04,59.949,1449852303,"201051344000651","219011344069620",27.25,4.50,0,299.07,391.94,7.1,5.0,0.013,308699.1,308699.1,10741,0,0,0,L,1122011218,0,122.23,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852331,15607.00
12/11/2015 11:45,2,0.326,ACTIVE,211.48,353.17,59.959,1449852303,"274151322000088","219011344069620",32.64,8.00,0,335.14,357.98,10.8,8.5,0.049,567137.7,567137.7,639,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852331,15608.00
12/11/2015 11:45,2,0.139,ACTIVE,212.61,338.74,59.938,1449852303,"274151322000068","219011344069620",30.59,7.30,0,333.33,345.06,4.3,2.2,0.009,475346.4,475346.4,653,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852332,15609.00
12/11/2015 11:45,2,0.709,ACTIVE,211.93,339.95,59.954,1449852303,"201051344001135","219011344069620",21.43,5.50,0,333.33,367.00,15.4,12.9,0.106,305368.3,305368.3,10731,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852333,15610.00
12/11/2015 11:45,2,0.312,ACTIVE,212.38,357.98,59.949,1449852303,"201051344000594","219011344069620",33.24,6.00,0,333.03,368.20,10.6,8.3,0.040,311288.4,311288.4,6075,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852334,15611.00
12/11/2015 11:45,2,0.771,ACTIVE,211.93,340.25,59.954,1449852303,"201051344001203","219011344069620",20.65,6.00,0,334.54,351.97,16.1,13.7,0.115,311629.9,311629.9,10742,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852335,15612.00
12/11/2015 11:45,2,0.275,ACTIVE,211.48,361.59,59.949,1449852303,"274151322000054","219011344069620",33.70,9.00,0,334.54,369.40,9.4,7.2,0.044,579225.5,579225.5,636,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852336,15613.00
12/11/2015 11:45,2,0.428,ACTIVE,213.06,355.28,59.975,1449852303,"201051344000867","219011344069620",32.86,6.70,0,335.74,374.21,14.3,11.8,0.075,300412.0,300412.0,6071,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852337,15614.00
12/11/2015 11:45,2,0.611,ACTIVE,212.38,340.85,59.949,1449852303,"201051344001093","219011344069620",22.07,6.30,0,333.33,347.46,13.7,11.3,0.075,309708.4,309708.4,10753,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852338,15615.00
12/11/2015 11:45,2,0.303,ACTIVE,212.83,363.09,59.954,1449852303,"201051344000900","219011344069620",33.73,5.00,0,335.44,368.80,10.4,8.1,0.053,313481.4,313481.4,6080,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852339,15616.00
12/11/2015 11:45,2,0.426,ACTIVE,213.06,365.80,59.954,1449852303,"201051344000648","219011344069620",34.01,5.00,0,336.04,375.11,14.7,12.3,0.071,307208.1,307208.1,6067,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852340,15617.00
12/11/2015 11:45,2,0.338,ACTIVE,212.83,359.78,59.954,1449852303,"201051344000569","219011344069620",33.46,4.50,0,335.74,365.19,11.4,9.1,0.049,314810.6,314810.6,6071,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852341,15618.00
12/11/2015 11:45,2,0.344,ACTIVE,212.61,370.60,59.965,1449852303,"201051344000983","219011344069620",34.53,5.50,0,335.74,375.11,12.1,9.7,0.053,310133.8,310133.8,6072,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852341,15619.00
12/11/2015 11:45,2,0.395,ACTIVE,212.83,365.49,59.954,1449852303,"201051344001158","219011344069620",33.97,5.00,0,334.54,371.51,13.7,11.3,0.071,305687.0,305687.0,6071,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852342,15620.00
12/11/2015 11:45,2,0.379,ACTIVE,213.29,367.30,59.975,1449852303,"201051344000576","219011344069620",34.15,5.00,0,337.24,373.61,13.2,10.8,0.057,307669.8,307669.8,6074,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852343,15621.00
12/11/2015 11:45,2,0.221,ACTIVE,211.93,340.55,59.938,1449852303,"274151322000087","219011344069620",31.31,8.50,0,334.54,342.05,7.0,4.8,0.031,554711.1,554711.1,647,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449852344,15622.00
12/11/2015 12:00,2,0.332,ACTIVE,214.41,352.27,59.981,1449853203,"201051344000645","219011344069620",32.62,6.30,0,336.94,382.03,11.0,8.7,0.049,308431.7,308431.7,6078,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853205,15623.00
12/11/2015 12:00,2,0.492,ACTIVE,213.06,363.69,59.975,1449853203,"274151322000085","219011344069620",33.75,8.50,0,340.85,385.03,16.8,14.3,0.097,581932.8,581932.8,639,0,0,0,L,1151911521,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853206,15624.00
12/11/2015 12:00,2,0.312,ACTIVE,214.41,371.81,59.981,1449853203,"201051344000633","219011344069620",34.71,5.50,0,337.54,381.42,11.0,8.7,0.049,301273.3,301273.3,6079,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853207,15625.00
12/11/2015 12:00,2,0.521,ACTIVE,214.19,371.21,59.975,1449853203,"201051344000469","219011344069620",34.47,4.50,0,335.14,388.04,18.2,15.7,0.102,302184.3,302184.3,6082,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853208,15626.00
12/11/2015 12:00,2,1.000,ACTIVE,212.83,344.45,60.002,1449853203,"201051344000646","219011344069620",19.94,6.00,0,332.43,357.08,20.2,17.6,0.150,307133.4,307133.4,10733,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853208,15627.00
12/11/2015 12:00,2,0.154,ACTIVE,212.83,340.25,59.981,1449853203,"274151322000052","219011344069620",30.04,7.30,0,328.52,347.46,4.7,2.6,0.013,589517.9,589517.9,643,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853209,15628.00
12/11/2015 12:00,2,1.023,ACTIVE,213.51,345.06,59.970,1449853203,"201051344000585","219011344069620",20.10,6.70,0,333.63,357.08,20.9,18.2,0.155,311751.9,311751.9,10741,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853210,15629.00
12/11/2015 12:00,2,0.734,ACTIVE,213.06,361.59,59.991,1449853203,"201051344001230","219011344069620",33.16,7.00,0,334.84,383.53,24.6,21.9,0.181,310249.1,310249.1,10763,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853211,15630.00
12/11/2015 12:00,2,0.988,ACTIVE,213.74,344.76,59.975,1449853203,"201051344000582","219011344069620",20.42,5.50,0,333.33,357.38,20.5,17.9,0.146,305037.1,305037.1,10736,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853212,15631.00
12/11/2015 12:00,2,1.035,ACTIVE,212.83,343.25,59.991,1449853203,"201051344000955","219011344069620",20.00,6.30,0,332.73,382.03,21.0,18.3,0.159,313852.8,313852.8,10732,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853213,15632.00
12/11/2015 12:00,2,0.633,ACTIVE,212.83,432.82,59.975,1449853203,"274151322000094","219011344069620",40.89,9.30,0,334.84,487.53,26.3,23.5,0.168,475430.8,475430.8,654,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853214,15633.00
12/11/2015 12:00,2,0.525,ACTIVE,213.96,371.51,59.981,1449853203,"201051344000579","219011344069620",34.55,7.00,0,336.04,387.74,18.5,16.0,0.097,315787.2,315787.2,6075,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853215,15634.00
12/11/2015 12:00,2,0.510,ACTIVE,212.83,372.71,59.981,1449853203,"201051344000890","219011344069620",34.73,7.30,0,333.63,386.83,17.9,15.4,0.093,312467.3,312467.3,10741,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853216,15635.00
12/11/2015 12:00,2,1.014,ACTIVE,213.29,344.45,59.986,1449853203,"201051344000438","219011344069620",20.30,6.00,0,333.93,356.48,20.9,18.2,0.150,314165.4,314165.4,10736,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853217,15636.00
12/11/2015 12:00,2,1.039,ACTIVE,213.29,344.45,59.975,1449853203,"201051344000417","219011344069620",20.20,6.70,0,333.03,357.08,21.3,18.6,0.155,308308.9,308308.9,10742,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853217,15637.00
12/11/2015 12:00,2,0.240,ACTIVE,212.83,364.59,59.981,1449853203,"274151322000083","219011344069620",33.97,8.50,0,336.34,380.82,8.3,6.1,0.044,583990.0,583990.0,642,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853218,15638.00
12/11/2015 12:00,2,0.125,ACTIVE,213.29,340.25,59.970,1449853203,"274151322000076","219011344069620",30.34,7.00,0,318.30,360.08,3.9,1.9,0.018,620292.0,620292.0,644,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853219,15639.00
12/11/2015 12:00,2,0.291,ALERT,213.96,342.35,59.981,1449853203,"201051344000868","219011344069620",31.49,4.50,0,301.47,373.61,9.3,7.1,0.031,299948.7,299948.7,6076,0,0,0,L,1122011218,0,122.23,122.68,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853221,15640.00
12/11/2015 12:00,2,0.201,ACTIVE,212.61,376.31,59.975,1449853203,"274151322000095","219011344069620",35.17,8.50,0,337.24,387.44,7.3,5.1,0.027,613207.7,613207.7,641,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853222,15641.00
12/11/2015 12:00,2,0.293,ACTIVE,213.51,357.68,59.959,1449853203,"201051344000988","219011344069620",33.14,6.30,0,337.24,383.53,9.8,7.6,0.044,300325.8,300325.8,6074,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853223,15642.00
12/11/2015 12:00,2,0.977,ACTIVE,213.06,343.55,59.981,1449853203,"201051344001025","219011344069620",20.71,6.30,0,335.44,385.33,20.5,17.9,0.150,312243.0,312243.0,10740,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853224,15643.00
12/11/2015 12:00,2,0.689,ACTIVE,213.74,366.10,60.023,1449853203,"201051344000458","219011344069620",33.81,6.70,0,335.74,386.23,23.7,21.0,0.164,310120.6,310120.6,6076,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853225,15644.00
12/11/2015 12:00,2,0.857,ACTIVE,214.41,360.38,59.981,1449853203,"201051344000853","219011344069620",32.98,5.00,0,339.34,385.33,28.7,25.8,0.208,307039.0,307039.0,6076,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853226,15645.00
12/11/2015 12:00,2,0.922,ACTIVE,213.51,345.06,59.996,1449853203,"201051344000685","219011344069620",20.95,6.30,0,333.33,356.48,19.5,16.9,0.150,313863.3,313863.3,10746,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853227,15646.00
12/11/2015 12:00,2,0.914,ACTIVE,213.51,345.36,59.981,1449853203,"201051344000917","219011344069620",20.99,6.70,0,332.73,356.78,19.4,16.8,0.133,311561.9,311561.9,10757,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853227,15647.00
