ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 12:00,2,0.914,ACTIVE,213.51,352.57,59.975,1449853203,"201051344001145","219011344069620",32.10,6.00,0,336.04,378.42,29.7,26.8,0.221,314651.6,314651.6,10761,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853228,15648.00
12/11/2015 12:00,2,0.598,ACTIVE,213.51,342.95,59.975,1449853203,"201051344000651","219011344069620",22.26,4.50,0,320.71,353.77,13.5,11.1,0.080,308701.2,308701.2,10742,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853229,15649.00
12/11/2015 12:00,2,0.584,ACTIVE,212.38,344.76,59.970,1449853203,"274151322000088","219011344069620",31.75,8.50,0,331.23,361.29,18.8,16.3,0.115,567141.4,567141.4,640,0,0,0,L,1151911521,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853230,15650.00
12/11/2015 12:00,2,0.172,ACTIVE,213.51,351.97,59.965,1449853203,"274151322000068","219011344069620",32.84,8.50,0,336.94,412.68,5.7,3.6,0.018,475347.5,475347.5,654,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853231,15651.00
12/11/2015 12:00,2,0.994,ACTIVE,212.83,343.25,59.944,1449853203,"201051344001135","219011344069620",20.32,6.00,0,333.03,356.18,20.5,17.8,0.150,305373.1,305373.1,10732,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853232,15652.00
12/11/2015 12:00,2,0.471,ACTIVE,213.29,359.78,59.965,1449853203,"201051344000594","219011344069620",33.26,6.30,0,336.34,387.14,16.0,13.5,0.084,311291.3,311291.3,6076,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853233,15653.00
12/11/2015 12:00,2,0.924,ACTIVE,213.29,344.15,59.970,1449853203,"201051344001203","219011344069620",20.83,6.30,0,333.03,357.08,19.6,16.9,0.146,311634.5,311634.5,10743,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853235,15654.00
12/11/2015 12:00,2,0.420,ACTIVE,212.83,366.10,59.970,1449853203,"274151322000054","219011344069620",33.97,9.30,0,337.24,380.52,14.4,12.0,0.080,579228.0,579228.0,637,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853236,15655.00
12/11/2015 12:00,2,0.584,ACTIVE,213.96,368.20,59.970,1449853203,"201051344000867","219011344069620",34.11,6.70,0,336.94,385.93,20.1,17.5,0.128,300416.2,300416.2,6072,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853237,15656.00
12/11/2015 12:00,2,0.488,ACTIVE,213.29,363.99,59.975,1449853203,"201051344001093","219011344069620",33.70,7.00,0,333.33,382.63,16.7,14.2,0.084,309711.8,309711.8,10754,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853238,15657.00
12/11/2015 12:00,2,0.355,ACTIVE,213.74,369.10,59.981,1449853203,"201051344000900","219011344069620",34.31,5.00,0,336.64,386.23,12.4,10.0,0.075,313484.0,313484.0,6081,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853238,15658.00
12/11/2015 12:00,2,0.574,ACTIVE,213.96,368.20,59.975,1449853203,"201051344000648","219011344069620",34.17,5.00,0,336.34,387.14,19.9,17.3,0.119,307212.2,307212.2,6068,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853239,15659.00
12/11/2015 12:00,2,0.441,ACTIVE,213.96,370.00,59.991,1449853203,"201051344000569","219011344069620",34.41,5.00,0,338.14,381.12,15.4,12.9,0.084,314813.7,314813.7,6072,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853240,15660.00
12/11/2015 12:00,2,0.389,ACTIVE,213.96,373.01,59.981,1449853203,"201051344000983","219011344069620",34.75,5.50,0,336.64,385.63,13.8,11.4,0.075,310136.8,310136.8,6073,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853241,15661.00
12/11/2015 12:00,2,0.613,ACTIVE,213.96,364.89,59.975,1449853203,"201051344001158","219011344069620",33.64,5.50,0,336.64,385.33,20.9,18.3,0.146,305691.1,305691.1,6072,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853242,15662.00
12/11/2015 12:00,2,0.395,ACTIVE,214.41,373.91,59.970,1449853203,"201051344000576","219011344069620",34.85,5.00,0,335.74,385.63,14.0,11.6,0.062,307673.0,307673.0,6075,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853243,15663.00
12/11/2015 12:00,2,0.229,ACTIVE,212.83,349.56,59.938,1449853203,"274151322000087","219011344069620",32.32,9.30,0,335.44,378.42,7.5,5.3,0.035,554712.6,554712.6,648,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449853244,15664.00
12/11/2015 12:15,2,0.480,ACTIVE,214.64,362.19,59.965,1449854104,"201051344000645","219011344069620",33.56,6.30,0,339.65,384.43,16.3,13.8,0.088,308434.5,308434.5,6079,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854105,15665.00
12/11/2015 12:15,2,0.812,ACTIVE,213.06,364.59,59.954,1449854104,"274151322000085","219011344069620",33.75,9.30,0,336.94,379.32,27.9,25.0,0.172,581937.8,581937.8,640,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854106,15666.00
12/11/2015 12:15,2,0.395,ACTIVE,214.64,366.40,59.933,1449854104,"201051344000633","219011344069620",34.01,6.30,0,338.74,383.83,13.6,11.2,0.071,301275.9,301275.9,6080,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854107,15667.00
12/11/2015 12:15,2,0.895,ACTIVE,214.41,372.11,59.965,1449854104,"201051344000469","219011344069620",34.17,5.00,0,337.54,387.44,31.0,28.0,0.230,302190.0,302190.0,6083,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854108,15668.00
12/11/2015 12:15,2,1.340,ACTIVE,212.83,346.26,59.933,1449854104,"201051344000646","219011344069620",20.16,6.70,0,333.93,360.08,27.4,24.5,0.217,307139.0,307139.0,10734,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854109,15669.00
12/11/2015 12:15,2,0.205,ACTIVE,212.83,340.55,59.954,1449854104,"274151322000052","219011344069620",30.83,8.00,0,336.34,344.45,6.4,4.3,0.027,589518.8,589518.8,644,0,0,0,L,1151911521,0,121.55,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854110,15670.00
12/11/2015 12:15,2,1.355,ACTIVE,213.29,346.86,59.954,1449854104,"201051344000585","219011344069620",20.42,7.00,0,335.14,360.38,28.0,25.1,0.221,311757.6,311757.6,10742,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854110,15671.00
12/11/2015 12:15,2,1.180,ACTIVE,213.06,358.88,59.933,1449854104,"201051344001230","219011344069620",32.54,7.30,0,335.14,382.93,38.9,35.6,0.301,310256.6,310256.6,10764,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854111,15672.00
12/11/2015 12:15,2,1.320,ACTIVE,213.74,346.86,59.970,1449854104,"201051344000582","219011344069620",20.67,5.50,0,334.24,360.38,27.7,24.8,0.208,305042.7,305042.7,10737,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854112,15673.00
12/11/2015 12:15,2,1.350,ACTIVE,212.83,345.96,59.954,1449854104,"201051344000955","219011344069620",20.71,6.70,0,333.93,359.18,28.4,25.4,0.221,313858.6,313858.6,10733,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854113,15674.00
12/11/2015 12:15,2,0.877,ACTIVE,212.83,441.54,59.954,1449854104,"274151322000094","219011344069620",41.27,10.70,0,335.14,464.68,36.6,33.4,0.243,475438.2,475438.2,655,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854114,15675.00
12/11/2015 12:15,2,0.920,ACTIVE,214.41,371.21,59.970,1449854104,"201051344000579","219011344069620",34.15,7.00,0,337.24,387.44,31.9,28.9,0.225,315792.8,315792.8,6076,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854115,15676.00
12/11/2015 12:15,2,0.814,ACTIVE,213.06,373.91,59.938,1449854104,"201051344000890","219011344069620",34.49,7.70,0,335.74,388.04,28.6,25.6,0.190,312472.6,312472.6,10742,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854116,15677.00
12/11/2015 12:15,2,1.357,ACTIVE,213.51,346.86,59.970,1449854104,"201051344000438","219011344069620",20.61,6.30,0,334.54,360.38,28.4,25.5,0.217,314171.1,314171.1,10737,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854117,15678.00
12/11/2015 12:15,2,1.391,ACTIVE,213.51,346.86,59.996,1449854104,"201051344000417","219011344069620",20.34,7.00,0,334.54,360.08,28.7,25.7,0.221,308314.7,308314.7,10743,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854118,15679.00
12/11/2015 12:15,2,0.566,ACTIVE,213.06,371.81,59.959,1449854104,"274151322000083","219011344069620",34.51,9.30,0,337.84,378.72,19.9,17.3,0.128,583992.6,583992.6,643,0,0,0,L,1151911521,0,122.01,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854119,15680.00
12/11/2015 12:15,2,0.178,ACTIVE,213.74,341.45,59.954,1449854104,"274151322000076","219011344069620",31.41,7.70,0,338.14,345.06,5.7,3.6,0.022,620292.7,620292.7,645,0,0,0,L,1151911521,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854119,15681.00
12/11/2015 12:15,2,0.365,ACTIVE,214.41,366.10,59.965,1449854104,"201051344000868","219011344069620",34.09,5.00,0,337.24,381.42,12.7,10.3,0.057,299950.9,299950.9,6078,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854120,15682.00
12/11/2015 12:15,2,0.375,ACTIVE,213.06,377.82,59.975,1449854104,"274151322000095","219011344069620",35.25,9.30,0,336.64,390.74,13.3,10.9,0.075,613209.7,613209.7,642,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854121,15683.00
12/11/2015 12:15,2,0.412,ACTIVE,214.19,374.81,59.959,1449854104,"201051344000988","219011344069620",34.81,6.70,0,337.84,385.63,14.6,12.2,0.075,300328.3,300328.3,6075,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854122,15684.00
12/11/2015 12:15,2,1.367,ACTIVE,213.29,345.96,59.970,1449854104,"201051344001025","219011344069620",20.42,6.70,0,334.54,359.78,28.3,25.4,0.217,312248.6,312248.6,10741,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854123,15685.00
12/11/2015 12:15,2,1.166,ACTIVE,214.41,364.59,59.965,1449854104,"201051344000458","219011344069620",33.26,7.00,0,337.24,386.53,39.3,36.0,0.309,310127.8,310127.8,6077,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854124,15686.00
12/11/2015 12:15,2,1.383,ACTIVE,215.09,353.17,60.002,1449854104,"201051344000853","219011344069620",31.51,5.50,0,339.34,382.33,44.1,40.7,0.362,307047.7,307047.7,6077,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854125,15687.00
12/11/2015 12:15,2,1.219,ACTIVE,213.74,347.46,59.959,1449854104,"201051344000685","219011344069620",21.39,6.70,0,333.93,359.48,26.4,23.5,0.212,313868.5,313868.5,10747,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854126,15688.00
12/11/2015 12:15,2,1.271,ACTIVE,213.74,347.16,59.965,1449854104,"201051344000917","219011344069620",20.99,7.00,0,335.44,359.78,27.1,24.2,0.208,311567.2,311567.2,10758,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854127,15689.00
12/11/2015 12:15,2,1.281,ACTIVE,213.51,354.37,59.949,1449854104,"201051344001145","219011344069620",32.05,6.70,0,337.84,385.63,41.6,38.2,0.323,314659.9,314659.9,10762,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854128,15690.00
12/11/2015 12:15,2,0.928,ACTIVE,213.74,345.36,60.007,1449854104,"201051344000651","219011344069620",22.36,5.00,0,335.74,354.67,21.1,18.4,0.137,308705.1,308705.1,10743,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854129,15691.00
12/11/2015 12:15,2,0.959,ACTIVE,213.06,354.97,59.965,1449854104,"274151322000088","219011344069620",32.12,9.30,0,333.33,362.19,31.2,28.2,0.199,567147.0,567147.0,641,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854130,15692.00
12/11/2015 12:15,2,0.230,ACTIVE,213.74,431.02,59.965,1449854104,"274151322000068","219011344069620",41.01,10.00,0,339.04,434.33,9.6,7.4,0.040,475348.8,475348.8,655,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854131,15693.00
12/11/2015 12:15,2,1.371,ACTIVE,213.06,346.26,59.986,1449854104,"201051344001135","219011344069620",20.34,6.00,0,334.54,359.48,28.3,25.4,0.221,305378.7,305378.7,10733,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854132,15694.00
12/11/2015 12:15,2,0.799,ACTIVE,213.96,373.61,59.944,1449854104,"201051344000594","219011344069620",34.45,7.00,0,336.64,387.14,27.9,25.0,0.194,311296.2,311296.2,6077,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854133,15695.00
12/11/2015 12:15,2,1.281,ACTIVE,213.51,345.96,59.965,1449854104,"201051344001203","219011344069620",20.93,6.70,0,334.54,360.38,27.1,24.3,0.208,311639.9,311639.9,10744,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854133,15696.00
12/11/2015 12:15,2,0.842,ACTIVE,212.83,366.10,59.954,1449854104,"274151322000054","219011344069620",33.64,10.00,0,333.33,379.62,28.7,25.8,0.194,579232.8,579232.8,638,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854134,15697.00
12/11/2015 12:15,2,0.938,ACTIVE,214.41,371.81,59.991,1449854104,"201051344000867","219011344069620",34.15,7.00,0,338.44,387.44,32.4,29.3,0.239,300422.1,300422.1,6073,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854135,15698.00
12/11/2015 12:15,2,1.393,ACTIVE,213.29,347.46,59.970,1449854104,"201051344001093","219011344069620",20.59,7.30,0,337.24,385.63,29.1,26.2,0.212,309717.0,309717.0,10755,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854136,15699.00
12/11/2015 12:15,2,0.969,ACTIVE,214.19,369.10,59.965,1449854104,"201051344000900","219011344069620",33.73,5.50,0,337.84,388.34,33.2,30.1,0.261,313489.7,313489.7,6082,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854137,15700.00
12/11/2015 12:15,2,1.000,ACTIVE,214.41,370.00,59.965,1449854104,"201051344000648","219011344069620",33.91,5.50,0,338.74,388.04,34.4,31.3,0.252,307218.3,307218.3,6069,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854138,15701.00
12/11/2015 12:15,2,0.600,ACTIVE,214.41,374.21,60.002,1449854104,"201051344000569","219011344069620",34.75,5.50,0,337.84,385.33,21.1,18.4,0.137,314817.6,314817.6,6073,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854139,15702.00
12/11/2015 12:15,2,0.771,ACTIVE,214.19,377.22,59.965,1449854104,"201051344000983","219011344069620",34.85,6.00,0,338.14,390.44,27.3,24.4,0.199,310141.1,310141.1,6074,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854140,15703.00
12/11/2015 12:15,2,1.096,ACTIVE,214.64,363.99,59.965,1449854104,"201051344001158","219011344069620",33.16,6.00,0,339.34,385.63,36.9,33.7,0.292,305697.6,305697.6,6073,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854141,15704.00
12/11/2015 12:15,2,0.551,ACTIVE,214.87,361.89,60.023,1449854104,"201051344000576","219011344069620",33.42,5.50,0,337.84,388.34,18.8,16.2,0.115,307676.5,307676.5,6076,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854142,15705.00
12/11/2015 12:15,2,0.260,ACTIVE,213.06,374.81,59.949,1449854104,"274151322000087","219011344069620",35.15,10.30,0,337.54,380.22,9.3,7.1,0.031,554714.2,554714.2,649,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449854143,15706.00
12/11/2015 12:30,2,0.641,ACTIVE,215.09,370.00,59.954,1449855004,"201051344000645","219011344069620",34.21,6.70,0,339.65,390.44,22.2,19.5,0.137,308439.3,308439.3,6080,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855005,15707.00
12/11/2015 12:30,2,0.949,ACTIVE,213.06,362.19,59.933,1449855004,"274151322000085","219011344069620",32.78,10.30,0,337.54,380.52,31.5,28.5,0.203,581945.8,581945.8,641,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855006,15708.00
12/11/2015 12:30,2,0.463,ACTIVE,215.09,357.08,59.949,1449855004,"201051344000633","219011344069620",33.08,6.70,0,339.04,388.94,15.6,13.1,0.088,301279.3,301279.3,6081,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855007,15709.00
12/11/2015 12:30,2,1.047,ACTIVE,214.64,364.89,59.959,1449855004,"201051344000469","219011344069620",33.28,6.00,0,336.34,392.55,35.3,32.1,0.265,302198.8,302198.8,6084,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855008,15710.00
12/11/2015 12:30,2,1.252,ACTIVE,213.29,346.56,59.933,1449855004,"201051344000646","219011344069620",20.20,7.30,0,333.93,363.69,25.6,22.8,0.203,307146.1,307146.1,10735,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855009,15711.00
12/11/2015 12:30,2,0.199,ACTIVE,213.06,340.25,59.933,1449855004,"274151322000052","219011344069620",30.63,9.00,0,336.64,353.47,6.2,4.0,0.009,589520.1,589520.1,645,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855009,15712.00
12/11/2015 12:30,2,1.264,ACTIVE,213.96,346.86,59.954,1449855004,"201051344000585","219011344069620",20.56,7.70,0,334.24,364.59,26.3,23.5,0.203,311764.9,311764.9,10743,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855010,15713.00
12/11/2015 12:30,2,1.225,ACTIVE,213.74,348.66,59.933,1449855004,"201051344001230","219011344069620",31.11,8.00,0,336.04,381.73,38.6,35.3,0.301,310267.2,310267.2,10765,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855011,15714.00
12/11/2015 12:30,2,1.260,ACTIVE,214.19,347.16,59.954,1449855004,"201051344000582","219011344069620",20.22,6.00,0,335.14,364.59,25.8,23.0,0.194,305049.8,305049.8,10738,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855012,15715.00
12/11/2015 12:30,2,1.287,ACTIVE,213.29,345.96,59.954,1449855004,"201051344000955","219011344069620",20.32,7.00,0,332.73,363.39,26.5,23.7,0.199,313865.8,313865.8,10734,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855013,15716.00
12/11/2015 12:30,2,0.820,ACTIVE,213.29,433.72,59.954,1449855004,"274151322000094","219011344069620",40.69,11.30,0,335.44,471.90,33.9,30.8,0.225,475447.7,475447.7,656,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855014,15717.00
12/11/2015 12:30,2,1.094,ACTIVE,214.87,363.39,59.954,1449855004,"201051344000579","219011344069620",33.14,7.70,0,339.34,391.94,36.7,33.5,0.270,315801.9,315801.9,6077,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855015,15718.00
12/11/2015 12:30,2,1.002,ACTIVE,213.51,364.89,59.959,1449855004,"201051344000890","219011344069620",33.40,8.50,0,336.64,391.64,33.9,30.8,0.239,312480.8,312480.8,10743,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855016,15719.00
12/11/2015 12:30,2,1.271,ACTIVE,213.96,346.86,59.954,1449855004,"201051344000438","219011344069620",20.48,7.00,0,335.44,364.29,26.4,23.5,0.199,314178.3,314178.3,10738,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855017,15720.00
12/11/2015 12:30,2,1.281,ACTIVE,213.96,346.86,59.981,1449855004,"201051344000417","219011344069620",20.48,7.30,0,334.54,363.69,26.6,23.7,0.199,308322.0,308322.0,10744,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855018,15721.00
12/11/2015 12:30,2,0.621,ACTIVE,213.29,367.60,59.970,1449855004,"274151322000083","219011344069620",33.89,10.30,0,334.54,383.53,21.4,18.7,0.141,583998.0,583998.0,644,0,0,0,L,1151911521,0,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855019,15722.00
12/11/2015 12:30,2,0.172,ACTIVE,213.96,341.75,59.944,1449855004,"274151322000076","219011344069620",31.31,9.00,0,338.74,362.79,5.5,3.4,0.022,620293.7,620293.7,646,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855020,15723.00
12/11/2015 12:30,2,1.285,ACTIVE,214.41,348.66,59.986,1449855004,"201051344000868","219011344069620",20.36,5.00,0,339.65,379.92,26.5,23.7,0.199,299957.8,299957.8,6079,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855021,15724.00
12/11/2015 12:30,2,0.447,ACTIVE,213.06,374.51,59.949,1449855004,"274151322000095","219011344069620",34.93,10.00,0,338.14,386.83,15.8,13.3,0.088,613213.3,613213.3,643,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855022,15725.00
12/11/2015 12:30,2,0.561,ACTIVE,214.41,372.71,59.959,1449855004,"201051344000988","219011344069620",34.41,7.00,0,338.74,391.34,19.6,17.0,0.128,300332.4,300332.4,6076,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855023,15726.00
12/11/2015 12:30,2,1.287,ACTIVE,213.74,345.96,59.954,1449855004,"201051344001025","219011344069620",20.28,7.00,0,335.44,364.29,26.4,23.6,0.194,312255.9,312255.9,10742,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855024,15727.00
12/11/2015 12:30,2,1.289,ACTIVE,214.64,351.37,59.970,1449855004,"201051344000458","219011344069620",31.33,7.30,0,339.95,387.44,40.9,37.6,0.331,310138.7,310138.7,6078,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855025,15728.00
12/11/2015 12:30,2,1.301,ACTIVE,215.54,354.67,59.954,1449855004,"201051344000853","219011344069620",31.13,6.00,0,337.24,382.03,41.1,37.7,0.323,307059.1,307059.1,6078,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855026,15729.00
12/11/2015 12:30,2,1.277,ACTIVE,214.19,347.46,59.944,1449855004,"201051344000685","219011344069620",20.08,7.30,0,334.84,369.10,26.0,23.2,0.203,313875.4,313875.4,10748,0,0,0,L,1122011218,0,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855026,15730.00
12/11/2015 12:30,2,1.178,ACTIVE,213.96,346.86,59.991,1449855004,"201051344000917","219011344069620",20.99,7.70,0,334.54,363.69,25.1,22.3,0.190,311574.1,311574.1,10759,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855027,15731.00
12/11/2015 12:30,2,1.242,ACTIVE,213.96,349.56,59.970,1449855004,"201051344001145","219011344069620",31.09,7.00,0,333.03,381.12,39.2,35.9,0.309,314670.8,314670.8,10763,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855028,15732.00
12/11/2015 12:30,2,1.006,ACTIVE,213.96,345.96,59.975,1449855004,"201051344000651","219011344069620",21.89,6.00,0,336.64,360.08,22.3,19.6,0.159,308710.7,308710.7,10744,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855029,15733.00
12/11/2015 12:30,2,1.025,ACTIVE,212.83,345.06,59.975,1449855004,"274151322000088","219011344069620",31.71,10.00,0,336.34,367.90,32.9,29.8,0.212,567155.6,567155.6,642,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855030,15734.00
12/11/2015 12:30,2,0.246,ACTIVE,213.96,454.16,59.954,1449855004,"274151322000068","219011344069620",43.54,12.00,0,339.34,486.93,10.8,8.5,0.040,475351.3,475351.3,656,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855031,15735.00
12/11/2015 12:30,2,1.266,ACTIVE,213.51,345.96,59.965,1449855004,"201051344001135","219011344069620",20.30,6.70,0,334.84,363.69,26.0,23.2,0.190,305385.8,305385.8,10734,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855032,15736.00
12/11/2015 12:30,2,0.922,ACTIVE,214.19,369.10,59.991,1449855004,"201051344000594","219011344069620",33.75,7.70,0,336.94,391.64,31.6,28.5,0.230,311303.9,311303.9,6078,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855033,15737.00
12/11/2015 12:30,2,1.158,ACTIVE,213.74,345.96,59.965,1449855004,"201051344001203","219011344069620",21.23,7.00,0,336.34,364.29,24.9,22.2,0.194,311646.8,311646.8,10745,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855034,15738.00
12/11/2015 12:30,2,1.014,ACTIVE,212.83,358.58,59.965,1449855004,"274151322000054","219011344069620",32.58,10.70,0,336.94,380.52,33.4,30.3,0.212,579241.0,579241.0,639,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855034,15739.00
12/11/2015 12:30,2,1.084,ACTIVE,214.87,361.89,59.970,1449855004,"201051344000867","219011344069620",33.02,7.30,0,339.34,389.84,36.3,33.1,0.274,300431.2,300431.2,6074,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855035,15740.00
12/11/2015 12:30,2,1.305,ACTIVE,213.74,347.46,59.965,1449855004,"201051344001093","219011344069620",20.32,7.30,0,335.74,363.99,26.9,24.0,0.194,309724.3,309724.3,10756,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855036,15741.00
12/11/2015 12:30,2,1.105,ACTIVE,214.64,361.59,59.965,1449855004,"201051344000900","219011344069620",32.80,6.00,0,339.04,392.55,36.7,33.5,0.292,313498.8,313498.8,6083,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855037,15742.00
12/11/2015 12:30,2,1.113,ACTIVE,215.09,362.79,60.007,1449855004,"201051344000648","219011344069620",33.08,6.00,0,339.04,391.94,37.3,34.1,0.283,307227.7,307227.7,6070,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855038,15743.00
12/11/2015 12:30,2,0.650,ACTIVE,214.87,372.71,59.970,1449855004,"201051344000569","219011344069620",34.47,6.00,0,338.44,390.44,22.8,20.1,0.150,314823.0,314823.0,6074,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855039,15744.00
12/11/2015 12:30,2,1.012,ACTIVE,214.87,367.90,59.970,1449855004,"201051344000983","219011344069620",33.64,6.70,0,339.95,393.15,34.6,31.4,0.270,310149.2,310149.2,6075,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855040,15745.00
12/11/2015 12:30,2,1.248,ACTIVE,215.09,352.57,59.975,1449855004,"201051344001158","219011344069620",31.43,6.70,0,339.95,388.34,39.7,36.4,0.323,305707.9,305707.9,6074,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855041,15746.00
12/11/2015 12:30,2,0.773,ACTIVE,215.32,374.51,59.970,1449855004,"201051344000576","219011344069620",34.65,6.00,0,339.34,394.65,27.3,24.4,0.181,307682.2,307682.2,6077,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855042,15747.00
12/11/2015 12:30,2,0.254,ACTIVE,213.29,375.11,59.970,1449855004,"274151322000087","219011344069620",34.95,11.30,0,337.84,382.93,9.1,6.9,0.040,554716.0,554716.0,650,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855043,15748.00
12/11/2015 12:45,2,0.512,ACTIVE,214.87,359.48,59.954,1449855904,"201051344000645","219011344069620",33.28,6.70,0,339.65,383.23,17.3,14.7,0.102,308443.0,308443.0,6081,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855905,15749.00
12/11/2015 12:45,2,0.617,ACTIVE,213.06,342.95,59.944,1449855904,"274151322000085","219011344069620",31.45,10.30,0,333.63,368.50,19.6,17.0,0.119,581950.7,581950.7,642,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855906,15750.00
12/11/2015 12:45,2,0.404,ACTIVE,214.87,363.39,59.959,1449855904,"201051344000633","219011344069620",33.70,6.70,0,339.04,382.63,13.9,11.5,0.071,301282.1,301282.1,6082,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855907,15751.00
12/11/2015 12:45,2,0.744,ACTIVE,214.64,348.06,60.007,1449855904,"201051344000469","219011344069620",31.83,5.50,0,335.44,381.42,24.0,21.3,0.168,302204.6,302204.6,6085,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855908,15752.00
12/11/2015 12:45,2,0.748,ACTIVE,213.06,342.95,59.959,1449855904,"201051344000646","219011344069620",19.94,7.30,0,334.84,358.88,15.1,12.7,0.102,307149.7,307149.7,10736,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855909,15753.00
12/11/2015 12:45,2,0.238,ACTIVE,213.06,355.28,59.970,1449855904,"274151322000052","219011344069620",33.06,9.70,0,336.64,372.71,8.0,5.8,0.027,589521.5,589521.5,646,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855910,15754.00
12/11/2015 12:45,2,0.775,ACTIVE,213.74,344.15,59.970,1449855904,"201051344000585","219011344069620",20.00,7.30,0,335.74,359.18,15.7,13.2,0.106,311768.7,311768.7,10744,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855910,15755.00
12/11/2015 12:45,2,0.723,ACTIVE,213.06,343.85,59.959,1449855904,"201051344001230","219011344069620",30.97,8.00,0,334.24,365.49,22.7,20.0,0.155,310272.9,310272.9,10766,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855911,15756.00
12/11/2015 12:45,2,0.744,ACTIVE,213.96,343.25,59.965,1449855904,"201051344000582","219011344069620",20.28,6.00,0,335.14,358.88,15.3,12.9,0.097,305053.5,305053.5,10739,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855912,15757.00
12/11/2015 12:45,2,0.775,ACTIVE,213.29,342.95,59.970,1449855904,"201051344000955","219011344069620",20.28,7.30,0,334.54,357.68,15.9,13.5,0.110,313869.7,313869.7,10735,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855913,15758.00
12/11/2015 12:45,2,0.449,ACTIVE,213.29,433.72,59.965,1449855904,"274151322000094","219011344069620",41.23,11.70,0,337.54,450.26,18.9,16.3,0.110,475452.5,475452.5,657,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855914,15759.00
12/11/2015 12:45,2,0.762,ACTIVE,214.41,348.06,59.981,1449855904,"201051344000579","219011344069620",31.85,7.70,0,336.94,380.52,24.6,21.8,0.164,315807.8,315807.8,6078,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855915,15760.00
12/11/2015 12:45,2,0.711,ACTIVE,213.06,350.77,59.975,1449855904,"201051344000890","219011344069620",32.24,8.50,0,335.74,379.62,23.2,20.5,0.155,312486.3,312486.3,10744,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855916,15761.00
12/11/2015 12:45,2,0.760,ACTIVE,213.29,342.95,59.965,1449855904,"201051344000438","219011344069620",20.38,6.70,0,335.74,359.78,15.7,13.2,0.106,314182.1,314182.1,10739,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855917,15762.00
12/11/2015 12:45,2,0.797,ACTIVE,213.51,343.25,59.986,1449855904,"201051344000417","219011344069620",20.10,7.30,0,334.84,359.48,16.3,13.8,0.102,308325.9,308325.9,10745,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855918,15763.00
12/11/2015 12:45,2,0.650,ACTIVE,213.29,342.05,59.975,1449855904,"274151322000083","219011344069620",31.39,10.30,0,333.63,375.71,20.6,18.0,0.124,584002.6,584002.6,645,0,0,0,L,1151911521,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855918,15764.00
12/11/2015 12:45,2,0.188,ACTIVE,213.74,352.87,59.959,1449855904,"274151322000076","219011344069620",32.82,9.30,0,338.44,362.79,6.2,4.1,0.027,620294.5,620294.5,647,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855919,15765.00
12/11/2015 12:45,2,0.783,ACTIVE,214.19,345.06,59.970,1449855904,"201051344000868","219011344069620",19.98,5.00,0,336.94,361.59,15.8,13.4,0.110,299961.6,299961.6,6080,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855920,15766.00
12/11/2015 12:45,2,0.711,ACTIVE,213.29,345.06,59.975,1449855904,"274151322000095","219011344069620",30.36,10.30,0,332.43,391.04,21.9,19.2,0.133,613215.0,613215.0,644,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855921,15767.00
12/11/2015 12:45,2,0.469,ACTIVE,214.19,346.26,59.981,1449855904,"201051344000988","219011344069620",31.75,6.70,0,337.54,383.23,15.1,12.6,0.088,300335.5,300335.5,6077,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855922,15768.00
12/11/2015 12:45,2,0.766,ACTIVE,213.29,342.05,59.970,1449855904,"201051344001025","219011344069620",20.06,7.00,0,335.74,358.58,15.6,13.1,0.106,312259.6,312259.6,10743,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855923,15769.00
12/11/2015 12:45,2,0.791,ACTIVE,214.41,346.86,59.970,1449855904,"201051344000458","219011344069620",31.05,7.30,0,336.64,370.30,24.9,22.1,0.181,310144.8,310144.8,6079,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855924,15770.00
12/11/2015 12:45,2,0.775,ACTIVE,214.87,348.06,59.981,1449855904,"201051344000853","219011344069620",31.13,6.00,0,337.54,373.91,24.4,21.7,0.177,307065.2,307065.2,6079,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855925,15771.00
12/11/2015 12:45,2,0.678,ACTIVE,213.29,352.27,59.991,1449855904,"201051344000685","219011344069620",32.28,7.00,0,335.44,362.49,22.2,19.5,0.155,313879.1,313879.1,10749,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855926,15772.00
12/11/2015 12:45,2,0.734,ACTIVE,213.51,343.55,59.970,1449855904,"201051344000917","219011344069620",20.06,7.70,0,334.84,358.58,14.9,12.5,0.106,311577.6,311577.6,10760,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855927,15773.00
12/11/2015 12:45,2,0.729,ACTIVE,213.74,345.66,59.975,1449855904,"201051344001145","219011344069620",31.09,7.00,0,336.04,368.50,23.0,20.2,0.168,314676.5,314676.5,10764,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855928,15774.00
12/11/2015 12:45,2,0.668,ACTIVE,213.51,342.65,59.970,1449855904,"201051344000651","219011344069620",21.25,5.50,0,336.64,356.18,14.4,12.0,0.088,308713.9,308713.9,10745,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855929,15775.00
12/11/2015 12:45,2,0.650,ACTIVE,212.83,343.25,59.959,1449855904,"274151322000088","219011344069620",30.42,10.00,0,333.03,361.29,20.0,17.4,0.124,567160.4,567160.4,643,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855930,15776.00
12/11/2015 12:45,2,0.189,ACTIVE,213.74,379.92,59.996,1449855904,"274151322000068","219011344069620",35.66,12.00,0,339.04,459.27,6.9,4.7,0.027,475352.6,475352.6,657,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855931,15777.00
12/11/2015 12:45,2,0.760,ACTIVE,213.29,342.35,59.954,1449855904,"201051344001135","219011344069620",20.08,6.30,0,335.44,358.58,15.4,13.0,0.106,305389.4,305389.4,10735,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855932,15778.00
12/11/2015 12:45,2,0.658,ACTIVE,213.96,357.08,59.938,1449855904,"201051344000594","219011344069620",32.86,7.70,0,335.14,382.03,21.9,19.3,0.141,311308.9,311308.9,6079,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855932,15779.00
12/11/2015 12:45,2,0.748,ACTIVE,213.51,342.65,59.986,1449855904,"201051344001203","219011344069620",20.28,7.00,0,336.34,359.48,15.4,12.9,0.106,311650.4,311650.4,10746,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855933,15780.00
12/11/2015 12:45,2,0.664,ACTIVE,212.83,346.26,59.959,1449855904,"274151322000054","219011344069620",31.03,10.70,0,333.03,367.30,20.9,18.2,0.137,579246.0,579246.0,640,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855934,15781.00
12/11/2015 12:45,2,0.729,ACTIVE,214.64,347.46,59.933,1449855904,"201051344000867","219011344069620",31.81,7.00,0,336.94,377.52,23.5,20.8,0.159,300436.7,300436.7,6075,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855935,15782.00
12/11/2015 12:45,2,0.748,ACTIVE,213.51,344.76,59.975,1449855904,"201051344001093","219011344069620",31.39,7.30,0,335.74,360.08,23.9,21.1,0.155,309728.2,309728.2,10757,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855936,15783.00
12/11/2015 12:45,2,0.711,ACTIVE,214.19,348.06,59.970,1449855904,"201051344000900","219011344069620",31.39,5.50,0,338.44,376.31,22.6,19.9,0.168,313504.2,313504.2,6084,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855937,15784.00
12/11/2015 12:45,2,0.768,ACTIVE,214.64,346.86,59.986,1449855904,"201051344000648","219011344069620",31.61,5.50,0,336.94,378.42,24.6,21.8,0.164,307233.5,307233.5,6071,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855939,15785.00
12/11/2015 12:45,2,0.516,ACTIVE,214.64,365.49,59.975,1449855904,"201051344000569","219011344069620",33.87,6.00,0,337.24,384.13,17.8,15.2,0.106,314826.7,314826.7,6075,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855940,15786.00
12/11/2015 12:45,2,0.705,ACTIVE,214.41,352.87,59.970,1449855904,"201051344000983","219011344069620",32.38,6.30,0,337.24,382.03,23.2,20.5,0.164,310154.6,310154.6,6076,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855941,15787.00
12/11/2015 12:45,2,0.781,ACTIVE,214.64,347.16,59.981,1449855904,"201051344001158","219011344069620",30.26,6.30,0,338.14,370.60,24.0,21.2,0.177,305713.7,305713.7,6075,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855941,15788.00
12/11/2015 12:45,2,0.613,ACTIVE,214.87,361.29,59.981,1449855904,"201051344000576","219011344069620",33.30,6.00,0,338.14,385.93,20.7,18.1,0.128,307686.6,307686.6,6078,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855942,15789.00
12/11/2015 12:45,2,0.244,ACTIVE,213.29,363.09,59.975,1449855904,"274151322000087","219011344069620",33.75,11.30,0,337.24,376.92,8.5,6.3,0.035,554717.5,554717.5,651,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449855943,15790.00
12/11/2015 13:00,2,0.711,ACTIVE,215.09,359.78,59.986,1449856803,"201051344000645","219011344069620",33.08,7.00,0,339.65,376.62,23.9,21.1,0.164,308447.9,308447.9,6082,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856804,15791.00
12/11/2015 13:00,2,0.824,ACTIVE,213.06,345.96,59.981,1449856803,"274151322000085","219011344069620",31.05,10.00,0,334.24,357.38,25.9,23.1,0.159,581956.3,581956.3,643,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856805,15792.00
