ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 13:00,2,0.572,ACTIVE,214.87,364.59,59.944,1449856803,"201051344000633","219011344069620",33.66,7.00,0,338.44,382.93,19.6,17.0,0.124,301285.9,301285.9,6083,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856806,15793.00
12/11/2015 13:00,2,0.951,ACTIVE,214.87,349.26,59.981,1449856803,"201051344000469","219011344069620",30.99,5.50,0,336.04,366.10,29.9,27.0,0.221,302211.3,302211.3,6086,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856807,15794.00
12/11/2015 13:00,2,0.902,ACTIVE,213.29,344.76,59.965,1449856803,"201051344000646","219011344069620",20.30,7.30,0,333.93,353.77,18.6,16.0,0.137,307153.8,307153.8,10737,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856808,15795.00
12/11/2015 13:00,2,0.252,ACTIVE,212.83,369.10,59.970,1449856803,"274151322000052","219011344069620",34.37,10.00,0,337.24,375.11,8.8,6.6,0.040,589523.1,589523.1,647,0,0,0,L,1151911521,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856809,15796.00
12/11/2015 13:00,2,0.930,ACTIVE,213.74,345.06,59.981,1449856803,"201051344000585","219011344069620",20.40,7.30,0,335.44,354.37,19.2,16.6,0.141,311772.9,311772.9,10745,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856810,15797.00
12/11/2015 13:00,2,0.895,ACTIVE,213.51,346.26,59.981,1449856803,"201051344001230","219011344069620",30.87,7.70,0,334.24,360.69,28.0,25.1,0.203,310279.2,310279.2,10767,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856811,15798.00
12/11/2015 13:00,2,0.918,ACTIVE,214.19,344.76,59.970,1449856803,"201051344000582","219011344069620",20.16,6.00,0,335.14,354.37,18.7,16.2,0.128,305057.6,305057.6,10740,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856812,15799.00
12/11/2015 13:00,2,0.939,ACTIVE,213.29,343.55,59.970,1449856803,"201051344000955","219011344069620",20.36,7.30,0,333.63,352.87,19.4,16.8,0.141,313873.9,313873.9,10736,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856812,15800.00
12/11/2015 13:00,2,0.580,ACTIVE,213.51,432.22,59.981,1449856803,"274151322000094","219011344069620",40.67,11.30,0,335.14,455.97,23.7,21.0,0.150,475457.8,475457.8,658,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856813,15801.00
12/11/2015 13:00,2,0.945,ACTIVE,214.64,349.26,59.975,1449856803,"201051344000579","219011344069620",31.41,7.70,0,337.54,364.89,30.1,27.1,0.217,315814.6,315814.6,6079,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856814,15802.00
12/11/2015 13:00,2,0.904,ACTIVE,213.29,347.16,59.986,1449856803,"201051344000890","219011344069620",31.65,8.50,0,334.54,367.30,29.1,26.1,0.203,312492.8,312492.8,10745,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856815,15803.00
12/11/2015 13:00,2,0.920,ACTIVE,213.51,344.45,59.981,1449856803,"201051344000438","219011344069620",20.44,6.70,0,334.84,354.37,19.1,16.5,0.133,314186.3,314186.3,10740,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856816,15804.00
12/11/2015 13:00,2,0.941,ACTIVE,213.74,344.15,59.975,1449856803,"201051344000417","219011344069620",20.46,7.30,0,334.84,354.07,19.5,16.9,0.137,308330.2,308330.2,10746,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856817,15805.00
12/11/2015 13:00,2,0.828,ACTIVE,213.29,348.36,59.970,1449856803,"274151322000083","219011344069620",31.17,10.00,0,334.84,356.78,26.2,23.4,0.168,584008.5,584008.5,646,0,0,0,L,1151911521,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856818,15806.00
12/11/2015 13:00,2,0.203,ACTIVE,213.96,370.30,59.986,1449856803,"274151322000076","219011344069620",34.67,10.00,0,338.74,376.92,7.2,5.1,0.031,620295.8,620295.8,648,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856819,15807.00
12/11/2015 13:00,2,0.770,ACTIVE,214.41,358.58,59.975,1449856803,"201051344000868","219011344069620",32.90,5.50,0,336.04,371.81,25.6,22.8,0.181,299966.3,299966.3,6081,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856820,15808.00
12/11/2015 13:00,2,0.869,ACTIVE,213.06,344.45,59.975,1449856803,"274151322000095","219011344069620",30.87,10.00,0,334.84,355.88,27.2,24.3,0.172,613221.2,613221.2,645,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856821,15809.00
12/11/2015 13:00,2,0.674,ACTIVE,214.64,358.58,59.981,1449856803,"201051344000988","219011344069620",32.94,7.00,0,337.84,378.42,22.6,19.9,0.159,300340.1,300340.1,6078,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856822,15810.00
12/11/2015 13:00,2,0.914,ACTIVE,213.51,343.25,59.975,1449856803,"201051344001025","219011344069620",20.24,7.00,0,334.84,354.07,18.8,16.2,0.133,312263.7,312263.7,10744,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856823,15811.00
12/11/2015 13:00,2,0.926,ACTIVE,214.64,349.26,59.933,1449856803,"201051344000458","219011344069620",31.21,7.30,0,336.64,363.99,29.3,26.4,0.217,310151.6,310151.6,6080,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856824,15812.00
12/11/2015 13:00,2,0.916,ACTIVE,215.09,349.56,59.965,1449856803,"201051344000853","219011344069620",31.15,6.00,0,338.44,366.70,29.0,26.0,0.208,307071.9,307071.9,6080,0,0,0,L,1122011218,0,123.14,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856825,15813.00
12/11/2015 13:00,2,0.861,ACTIVE,213.29,346.86,59.991,1449856803,"201051344000685","219011344069620",31.59,7.30,0,336.64,368.50,27.6,24.7,0.208,313885.3,313885.3,10750,0,0,0,L,1122011218,0,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856826,15814.00
12/11/2015 13:00,2,0.805,ACTIVE,213.29,351.97,60.007,1449856803,"201051344000917","219011344069620",32.14,7.70,0,334.24,366.40,26.2,23.4,0.190,311582.0,311582.0,10761,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856826,15815.00
12/11/2015 13:00,2,0.879,ACTIVE,213.06,345.06,59.965,1449856803,"201051344001145","219011344069620",30.89,7.00,0,335.74,360.99,27.5,24.7,0.208,314682.9,314682.9,10765,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856827,15816.00
12/11/2015 13:00,2,0.844,ACTIVE,213.29,342.65,59.975,1449856803,"201051344000651","219011344069620",20.95,6.00,0,334.54,353.17,18.0,15.4,0.124,308717.7,308717.7,10746,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856828,15817.00
12/11/2015 13:00,2,0.818,ACTIVE,212.61,345.96,59.954,1449856803,"274151322000088","219011344069620",29.94,10.30,0,333.63,355.28,24.8,22.0,0.159,567166.1,567166.1,644,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856829,15818.00
12/11/2015 13:00,2,0.221,ACTIVE,213.74,415.99,59.970,1449856803,"274151322000068","219011344069620",39.32,12.30,0,339.65,440.64,8.8,6.6,0.040,475354.3,475354.3,658,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856830,15819.00
12/11/2015 13:00,2,0.891,ACTIVE,212.83,341.75,59.959,1449856803,"201051344001135","219011344069620",20.06,6.70,0,334.84,353.47,18.1,15.6,0.128,305393.5,305393.5,10736,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856831,15820.00
12/11/2015 13:00,2,0.828,ACTIVE,214.19,355.88,59.970,1449856803,"201051344000594","219011344069620",32.46,7.70,0,336.64,373.61,27.2,24.3,0.194,311315.0,311315.0,6080,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856832,15821.00
12/11/2015 13:00,2,0.848,ACTIVE,212.83,344.15,59.933,1449856803,"201051344001203","219011344069620",31.35,7.00,0,334.54,365.49,26.9,24.0,0.208,311655.3,311655.3,10747,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856833,15822.00
12/11/2015 13:00,2,0.818,ACTIVE,213.29,344.15,59.986,1449856803,"274151322000054","219011344069620",30.57,11.00,0,334.54,355.58,25.4,22.5,0.155,579251.8,579251.8,641,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856834,15823.00
12/11/2015 13:00,2,0.883,ACTIVE,214.87,347.76,59.954,1449856803,"201051344000867","219011344069620",31.13,7.30,0,338.14,366.40,27.9,25.0,0.203,300443.2,300443.2,6076,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856835,15824.00
12/11/2015 13:00,2,0.889,ACTIVE,212.83,344.76,59.975,1449856803,"201051344001093","219011344069620",31.19,7.30,0,335.14,365.19,28.1,25.1,0.190,309734.8,309734.8,10758,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856836,15825.00
12/11/2015 13:00,2,0.830,ACTIVE,214.64,349.56,59.970,1449856803,"201051344000900","219011344069620",31.11,6.00,0,336.64,364.89,26.2,23.4,0.203,313510.5,313510.5,6085,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856837,15826.00
12/11/2015 13:00,2,0.893,ACTIVE,214.87,348.66,59.981,1449856803,"201051344000648","219011344069620",31.27,6.00,0,337.54,364.89,28.3,25.4,0.203,307240.3,307240.3,6072,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856838,15827.00
12/11/2015 13:00,2,0.707,ACTIVE,214.64,361.59,59.981,1449856803,"201051344000569","219011344069620",33.26,6.30,0,337.84,379.02,23.9,21.1,0.159,314831.9,314831.9,6076,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856839,15828.00
12/11/2015 13:00,2,0.842,ACTIVE,214.41,348.66,59.975,1449856803,"201051344000983","219011344069620",31.75,6.70,0,339.65,370.90,27.1,24.3,0.208,310161.0,310161.0,6077,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856839,15829.00
12/11/2015 13:00,2,0.877,ACTIVE,214.87,349.56,59.975,1449856803,"201051344001158","219011344069620",30.34,6.30,0,337.54,365.19,27.0,24.1,0.208,305720.2,305720.2,6076,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856840,15830.00
12/11/2015 13:00,2,0.777,ACTIVE,215.09,354.67,60.018,1449856803,"201051344000576","219011344069620",32.54,6.00,0,338.74,376.92,25.6,22.8,0.177,307692.5,307692.5,6079,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856841,15831.00
12/11/2015 13:00,2,0.244,ACTIVE,213.29,368.50,59.970,1449856803,"274151322000087","219011344069620",34.43,11.70,0,337.24,377.22,8.5,6.3,0.027,554719.1,554719.1,652,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449856842,15832.00
12/11/2015 13:15,2,0.713,ACTIVE,215.09,352.27,60.002,1449857703,"201051344000645","219011344069620",32.22,7.00,0,338.74,372.41,23.3,20.6,0.155,308453.0,308453.0,6083,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857704,15833.00
12/11/2015 13:15,2,0.775,ACTIVE,213.06,344.15,60.002,1449857703,"274151322000085","219011344069620",29.90,10.00,0,333.93,354.07,23.4,20.7,0.150,581961.6,581961.6,644,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857705,15834.00
12/11/2015 13:15,2,0.586,ACTIVE,215.09,363.99,59.996,1449857703,"201051344000633","219011344069620",33.54,7.00,0,338.74,377.22,20.0,17.3,0.128,301290.1,301290.1,6084,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857706,15835.00
12/11/2015 13:15,2,0.859,ACTIVE,214.87,348.06,59.996,1449857703,"201051344000469","219011344069620",30.73,6.00,0,337.24,363.69,26.8,23.9,0.194,302217.4,302217.4,6087,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857707,15836.00
12/11/2015 13:15,2,0.826,ACTIVE,213.29,343.55,60.002,1449857703,"201051344000646","219011344069620",19.88,7.30,0,334.54,354.37,16.6,14.1,0.119,307157.4,307157.4,10738,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857708,15837.00
12/11/2015 13:15,2,0.246,ACTIVE,212.83,364.29,60.007,1449857703,"274151322000052","219011344069620",34.09,10.30,0,337.54,372.71,8.5,6.3,0.031,589524.7,589524.7,648,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857709,15838.00
12/11/2015 13:15,2,0.852,ACTIVE,213.96,344.45,59.996,1449857703,"201051344000585","219011344069620",19.90,7.70,0,335.44,354.67,17.1,14.6,0.115,311776.6,311776.6,10746,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857710,15839.00
12/11/2015 13:15,2,0.795,ACTIVE,213.74,345.06,59.996,1449857703,"201051344001230","219011344069620",31.19,7.70,0,334.24,359.18,25.1,22.3,0.181,310284.9,310284.9,10768,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857711,15840.00
12/11/2015 13:15,2,0.820,ACTIVE,214.19,344.15,59.986,1449857703,"201051344000582","219011344069620",20.18,6.00,0,336.04,353.77,16.8,14.3,0.110,305061.2,305061.2,10741,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857712,15841.00
12/11/2015 13:15,2,0.807,ACTIVE,213.51,347.16,60.012,1449857703,"201051344000955","219011344069620",31.69,7.30,0,334.54,361.29,25.9,23.1,0.177,313878.1,313878.1,10737,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857713,15842.00
12/11/2015 13:15,2,0.520,ACTIVE,212.83,429.82,60.002,1449857703,"274151322000094","219011344069620",40.45,11.70,0,337.84,450.26,21.4,18.7,0.128,475462.5,475462.5,659,0,0,0,L,1151911521,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857714,15843.00
12/11/2015 13:15,2,0.869,ACTIVE,214.41,347.46,60.012,1449857703,"201051344000579","219011344069620",30.99,7.70,0,337.24,362.79,27.3,24.5,0.190,315820.8,315820.8,6080,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857715,15844.00
12/11/2015 13:15,2,0.850,ACTIVE,213.51,345.36,60.028,1449857703,"201051344000890","219011344069620",30.95,8.50,0,334.84,360.08,26.7,23.8,0.181,312498.8,312498.8,10746,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857715,15845.00
12/11/2015 13:15,2,0.854,ACTIVE,213.74,343.25,59.996,1449857703,"201051344000438","219011344069620",19.92,6.70,0,336.04,353.77,17.2,14.7,0.119,314190.0,314190.0,10741,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857716,15846.00
12/11/2015 13:15,2,0.836,ACTIVE,213.96,345.96,60.023,1449857703,"201051344000417","219011344069620",31.29,7.30,0,335.14,357.38,26.5,23.7,0.177,308334.9,308334.9,10747,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857717,15847.00
12/11/2015 13:15,2,0.766,ACTIVE,212.83,345.66,60.018,1449857703,"274151322000083","219011344069620",30.61,10.00,0,334.54,354.37,23.7,21.0,0.159,584013.7,584013.7,647,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857718,15848.00
12/11/2015 13:15,2,0.203,ACTIVE,213.51,368.50,59.986,1449857703,"274151322000076","219011344069620",34.33,10.00,0,338.74,374.81,7.0,4.8,0.040,620297.0,620297.0,649,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857719,15849.00
12/11/2015 13:15,2,0.748,ACTIVE,214.41,353.17,59.965,1449857703,"201051344000868","219011344069620",32.32,6.00,0,339.04,369.70,24.5,21.7,0.172,299971.7,299971.7,6082,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857720,15850.00
12/11/2015 13:15,2,0.801,ACTIVE,212.83,347.76,59.975,1449857703,"274151322000095","219011344069620",30.34,10.00,0,333.93,354.07,24.7,21.9,0.159,613226.7,613226.7,646,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857721,15851.00
12/11/2015 13:15,2,0.693,ACTIVE,214.64,357.68,59.991,1449857703,"201051344000988","219011344069620",32.74,7.00,0,338.74,372.11,23.1,20.4,0.172,300345.0,300345.0,6079,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857722,15852.00
12/11/2015 13:15,2,0.832,ACTIVE,213.74,342.95,59.991,1449857703,"201051344001025","219011344069620",20.24,7.00,0,335.74,354.07,17.1,14.6,0.119,312267.4,312267.4,10745,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857723,15853.00
12/11/2015 13:15,2,0.857,ACTIVE,214.19,347.16,59.996,1449857703,"201051344000458","219011344069620",30.93,7.30,0,337.54,362.79,26.9,24.1,0.199,310157.7,310157.7,6081,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857724,15854.00
12/11/2015 13:15,2,0.846,ACTIVE,215.09,348.96,59.991,1449857703,"201051344000853","219011344069620",30.99,6.30,0,337.54,365.19,26.6,23.7,0.190,307077.9,307077.9,6081,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857725,15855.00
12/11/2015 13:15,2,0.826,ACTIVE,213.96,346.56,60.028,1449857703,"201051344000685","219011344069620",30.83,7.30,0,335.14,359.48,25.9,23.0,0.194,313891.1,313891.1,10751,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857726,15856.00
12/11/2015 13:15,2,0.785,ACTIVE,213.74,346.26,60.002,1449857703,"201051344000917","219011344069620",31.31,8.00,0,335.74,363.69,24.9,22.1,0.181,311587.4,311587.4,10762,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857727,15857.00
12/11/2015 13:15,2,0.811,ACTIVE,213.96,345.96,60.002,1449857703,"201051344001145","219011344069620",31.11,7.00,0,334.24,359.48,25.6,22.8,0.186,314688.6,314688.6,10766,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857728,15858.00
12/11/2015 13:15,2,0.842,ACTIVE,213.96,344.76,59.970,1449857703,"201051344000651","219011344069620",20.10,6.00,0,334.24,352.27,17.1,14.6,0.119,308721.4,308721.4,10747,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857729,15859.00
12/11/2015 13:15,2,0.760,ACTIVE,212.61,346.26,60.023,1449857703,"274151322000088","219011344069620",29.86,10.00,0,333.03,353.77,23.0,20.3,0.146,567171.2,567171.2,645,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857729,15860.00
12/11/2015 13:15,2,0.221,ACTIVE,213.74,417.79,59.996,1449857703,"274151322000068","219011344069620",39.60,12.00,0,339.04,429.52,8.9,6.6,0.040,475355.8,475355.8,659,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857730,15861.00
12/11/2015 13:15,2,0.824,ACTIVE,213.51,342.95,59.949,1449857703,"201051344001135","219011344069620",20.30,6.70,0,333.33,351.67,17.0,14.5,0.115,305397.1,305397.1,10737,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857731,15862.00
12/11/2015 13:15,2,0.844,ACTIVE,213.96,347.16,59.996,1449857703,"201051344000594","219011344069620",31.41,7.70,0,336.64,366.70,26.9,24.0,0.186,311320.9,311320.9,6081,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857732,15863.00
12/11/2015 13:15,2,0.830,ACTIVE,213.74,345.06,59.986,1449857703,"201051344001203","219011344069620",30.73,7.30,0,333.93,358.88,25.9,23.0,0.194,311661.0,311661.0,10748,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857733,15864.00
12/11/2015 13:15,2,0.775,ACTIVE,212.61,348.96,60.002,1449857703,"274151322000054","219011344069620",30.38,10.70,0,333.33,354.07,23.9,21.1,0.159,579257.1,579257.1,642,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857734,15865.00
12/11/2015 13:15,2,0.861,ACTIVE,214.64,346.56,60.007,1449857703,"201051344000867","219011344069620",30.38,7.30,0,337.24,361.29,26.6,23.7,0.190,300449.2,300449.2,6077,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857735,15866.00
12/11/2015 13:15,2,0.855,ACTIVE,213.74,346.26,59.996,1449857703,"201051344001093","219011344069620",31.07,7.70,0,333.63,358.58,27.0,24.1,0.186,309740.8,309740.8,10759,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857736,15867.00
12/11/2015 13:15,2,0.799,ACTIVE,214.41,348.36,60.007,1449857703,"201051344000900","219011344069620",30.85,5.50,0,336.94,361.89,25.0,22.2,0.190,313516.1,313516.1,6086,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857737,15868.00
12/11/2015 13:15,2,0.875,ACTIVE,214.87,347.76,60.007,1449857703,"201051344000648","219011344069620",30.77,6.00,0,337.84,362.49,27.3,24.5,0.194,307246.4,307246.4,6073,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857738,15869.00
12/11/2015 13:15,2,0.779,ACTIVE,214.64,349.26,60.002,1449857703,"201051344000569","219011344069620",31.91,6.30,0,337.84,370.60,25.1,22.3,0.177,314837.3,314837.3,6077,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857739,15870.00
12/11/2015 13:15,2,0.838,ACTIVE,214.87,348.06,59.996,1449857703,"201051344000983","219011344069620",31.23,6.30,0,337.24,361.29,26.6,23.7,0.194,310166.9,310166.9,6078,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857739,15871.00
12/11/2015 13:15,2,0.840,ACTIVE,214.64,347.76,60.049,1449857703,"201051344001158","219011344069620",30.85,6.70,0,337.24,362.49,26.3,23.4,0.199,305726.1,305726.1,6077,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857740,15872.00
12/11/2015 13:15,2,0.830,ACTIVE,215.09,349.56,60.007,1449857703,"201051344000576","219011344069620",31.65,6.30,0,338.14,368.50,26.6,23.8,0.181,307698.2,307698.2,6080,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857741,15873.00
12/11/2015 13:15,2,0.412,ACTIVE,212.83,356.78,60.007,1449857703,"274151322000087","219011344069620",33.14,11.70,0,336.94,376.92,13.8,11.4,0.071,554721.3,554721.3,653,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449857742,15874.00
12/11/2015 13:30,2,1.875,ACTIVE,215.32,366.10,59.917,1449858603,"201051344000645","219011344069620",32.66,7.70,0,339.34,388.64,62.0,57.9,0.486,308461.0,308461.0,6084,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858604,15875.00
12/11/2015 13:30,2,1.980,ACTIVE,213.51,357.38,59.965,1449858603,"274151322000085","219011344069620",31.05,10.70,0,337.24,373.01,62.2,58.1,0.424,581969.7,581969.7,645,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858605,15876.00
12/11/2015 13:30,2,1.490,ACTIVE,215.32,376.01,59.970,1449858603,"201051344000633","219011344069620",33.97,7.70,0,338.14,397.35,51.4,47.7,0.411,301296.8,301296.8,6085,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858606,15877.00
12/11/2015 13:30,2,2.047,ACTIVE,214.87,359.18,60.023,1449858603,"201051344000469","219011344069620",31.67,6.30,0,336.94,386.83,65.7,61.5,0.526,302226.3,302226.3,6088,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858607,15878.00
12/11/2015 13:30,2,1.957,ACTIVE,213.74,360.08,59.965,1449858603,"201051344000646","219011344069620",31.99,7.70,0,334.54,385.93,63.4,59.3,0.521,307164.6,307164.6,10739,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858608,15879.00
12/11/2015 13:30,2,0.709,ACTIVE,213.06,371.81,59.970,1449858603,"274151322000052","219011344069620",34.63,10.30,0,337.24,394.95,24.8,22.0,0.146,589526.8,589526.8,649,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858609,15880.00
12/11/2015 13:30,2,2.070,ACTIVE,214.19,353.17,59.975,1449858603,"201051344000585","219011344069620",20.77,8.00,0,335.44,370.60,43.5,40.1,0.349,311782.2,311782.2,10747,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858610,15881.00
12/11/2015 13:30,2,1.992,ACTIVE,213.74,356.18,59.965,1449858603,"201051344001230","219011344069620",31.17,7.70,0,333.63,381.42,62.9,58.8,0.513,310293.3,310293.3,10769,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858610,15882.00
12/11/2015 13:30,2,2.051,ACTIVE,214.41,352.57,59.975,1449858603,"201051344000582","219011344069620",20.61,6.30,0,336.04,369.70,42.9,39.4,0.336,305066.7,305066.7,10742,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858611,15883.00
12/11/2015 13:30,2,1.998,ACTIVE,213.51,362.19,59.986,1449858603,"201051344000955","219011344069620",32.22,8.00,0,336.34,386.53,65.2,61.0,0.535,313886.8,313886.8,10738,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858612,15884.00
12/11/2015 13:30,2,1.395,ACTIVE,213.29,440.64,60.007,1449858603,"274151322000094","219011344069620",41.29,12.00,0,335.74,472.80,58.5,54.5,0.398,475469.9,475469.9,660,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858613,15885.00
12/11/2015 13:30,2,2.105,ACTIVE,215.32,361.29,59.981,1449858603,"201051344000579","219011344069620",31.47,8.00,0,337.24,387.14,67.2,62.9,0.544,315829.9,315829.9,6081,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858614,15886.00
12/11/2015 13:30,2,2.086,ACTIVE,213.74,357.68,59.981,1449858603,"201051344000890","219011344069620",31.37,8.50,0,334.54,384.13,66.3,62.1,0.521,312507.7,312507.7,10747,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858615,15887.00
12/11/2015 13:30,2,2.102,ACTIVE,213.96,353.17,59.981,1449858603,"201051344000438","219011344069620",20.69,7.00,0,335.14,370.00,44.0,40.6,0.349,314195.7,314195.7,10742,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858616,15888.00
12/11/2015 13:30,2,2.080,ACTIVE,214.19,358.88,59.986,1449858603,"201051344000417","219011344069620",31.37,8.00,0,334.24,382.93,66.1,61.9,0.548,308343.7,308343.7,10748,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858617,15889.00
12/11/2015 13:30,2,1.998,ACTIVE,213.51,349.86,59.970,1449858603,"274151322000083","219011344069620",31.69,10.30,0,336.94,373.91,64.1,59.9,0.451,584022.0,584022.0,648,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858618,15890.00
12/11/2015 13:30,2,0.221,ACTIVE,213.96,393.45,59.965,1449858603,"274151322000076","219011344069620",36.94,10.30,0,339.04,395.85,8.3,6.1,0.035,620298.3,620298.3,650,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858619,15891.00
12/11/2015 13:30,2,1.861,ACTIVE,214.87,370.30,59.970,1449858603,"201051344000868","219011344069620",32.98,6.70,0,338.44,395.55,62.2,58.1,0.517,299979.9,299979.9,6083,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858619,15892.00
12/11/2015 13:30,2,2.008,ACTIVE,213.29,361.89,59.959,1449858603,"274151322000095","219011344069620",32.50,10.30,0,333.03,383.53,65.9,61.7,0.442,613235.3,613235.3,647,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858620,15893.00
12/11/2015 13:30,2,1.904,ACTIVE,215.09,366.40,59.970,1449858603,"201051344000988","219011344069620",32.60,7.70,0,338.74,393.45,63.0,58.9,0.508,300353.0,300353.0,6080,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858621,15894.00
12/11/2015 13:30,2,2.123,ACTIVE,213.96,352.27,59.970,1449858603,"201051344001025","219011344069620",20.71,7.00,0,335.14,370.90,44.5,41.1,0.354,312273.1,312273.1,10746,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858622,15895.00
12/11/2015 13:30,2,2.146,ACTIVE,215.32,360.69,59.965,1449858603,"201051344000458","219011344069620",31.29,8.00,0,336.34,388.34,68.1,63.8,0.566,310166.8,310166.8,6082,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858623,15896.00
12/11/2015 13:30,2,2.133,ACTIVE,215.77,363.69,60.028,1449858603,"201051344000853","219011344069620",31.69,7.00,0,338.44,388.94,68.5,64.2,0.561,307086.9,307086.9,6082,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858624,15897.00
12/11/2015 13:30,2,2.078,ACTIVE,214.19,358.88,59.996,1449858603,"201051344000685","219011344069620",31.69,7.70,0,335.14,385.63,66.7,62.5,0.561,313899.8,313899.8,10752,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858625,15898.00
12/11/2015 13:30,2,1.957,ACTIVE,214.41,362.19,59.970,1449858603,"201051344000917","219011344069620",32.16,9.00,0,334.54,389.54,63.7,59.6,0.521,311595.8,311595.8,10763,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858626,15899.00
12/11/2015 13:30,2,2.045,ACTIVE,214.19,358.28,59.970,1449858603,"201051344001145","219011344069620",31.71,7.30,0,334.54,386.53,65.7,61.5,0.539,314697.2,314697.2,10767,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858627,15900.00
12/11/2015 13:30,2,2.154,ACTIVE,214.41,353.47,59.970,1449858603,"201051344000651","219011344069620",20.63,6.00,0,336.64,373.61,45.0,41.5,0.354,308727.1,308727.1,10748,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858628,15901.00
12/11/2015 13:30,2,2.039,ACTIVE,213.51,357.98,59.959,1449858603,"274151322000088","219011344069620",31.15,10.70,0,336.34,374.51,64.3,60.2,0.429,567179.3,567179.3,646,0,0,0,L,1151911521,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858628,15902.00
12/11/2015 13:30,2,0.676,ACTIVE,213.74,443.34,59.959,1449858603,"274151322000068","219011344069620",41.89,12.70,0,338.44,485.42,28.7,25.8,0.177,475358.9,475358.9,660,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858629,15903.00
12/11/2015 13:30,2,1.988,ACTIVE,213.96,363.99,59.965,1449858603,"201051344001135","219011344069620",32.44,7.30,0,334.84,388.64,65.2,61.0,0.530,305404.7,305404.7,10738,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858630,15904.00
12/11/2015 13:30,2,2.164,ACTIVE,214.41,360.99,59.959,1449858603,"201051344000594","219011344069620",31.63,8.00,0,336.04,389.84,69.3,65.0,0.544,311330.0,311330.0,6082,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858631,15905.00
12/11/2015 13:30,2,2.105,ACTIVE,214.19,359.18,60.002,1449858603,"201051344001203","219011344069620",31.63,7.70,0,335.14,388.04,67.5,63.2,0.566,311669.8,311669.8,10749,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858632,15906.00
12/11/2015 13:30,2,2.092,ACTIVE,213.06,360.38,60.018,1449858603,"274151322000054","219011344069620",31.11,11.30,0,336.94,374.81,65.9,61.7,0.460,579265.5,579265.5,643,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858633,15907.00
12/11/2015 13:30,2,2.164,ACTIVE,214.41,358.88,59.970,1449858603,"201051344000867","219011344069620",31.29,8.00,0,336.04,389.54,68.6,64.3,0.557,300458.2,300458.2,6078,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858634,15908.00
12/11/2015 13:30,2,2.078,ACTIVE,213.96,358.58,59.965,1449858603,"201051344001093","219011344069620",31.81,8.00,0,334.84,385.63,67.0,62.7,0.526,309749.7,309749.7,10760,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858635,15909.00
12/11/2015 13:30,2,2.123,ACTIVE,214.64,360.99,59.965,1449858603,"201051344000900","219011344069620",31.69,6.30,0,336.04,390.44,68.1,63.8,0.544,313524.8,313524.8,6087,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858636,15910.00
12/11/2015 13:30,2,2.174,ACTIVE,215.09,360.38,59.970,1449858603,"201051344000648","219011344069620",31.53,6.70,0,336.04,390.14,69.4,65.0,0.552,307255.5,307255.5,6074,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858637,15911.00
12/11/2015 13:30,2,2.150,ACTIVE,215.09,359.78,59.959,1449858603,"201051344000569","219011344069620",31.77,6.70,0,337.24,391.34,69.3,64.9,0.561,314846.1,314846.1,6078,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858638,15912.00
12/11/2015 13:30,2,2.145,ACTIVE,214.87,362.19,59.970,1449858603,"201051344000983","219011344069620",31.81,7.00,0,336.94,391.94,69.1,64.8,0.588,310176.0,310176.0,6079,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858639,15913.00
12/11/2015 13:30,2,2.174,ACTIVE,215.09,362.79,60.002,1449858603,"201051344001158","219011344069620",31.11,7.30,0,337.54,389.24,68.5,64.2,0.575,305735.0,305735.0,6078,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858639,15914.00
12/11/2015 13:30,2,2.199,ACTIVE,215.32,363.39,59.975,1449858603,"201051344000576","219011344069620",31.35,6.70,0,337.54,388.94,69.8,65.5,0.561,307707.4,307707.4,6081,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858640,15915.00
12/11/2015 13:30,2,1.268,ACTIVE,213.06,372.11,59.959,1449858603,"274151322000087","219011344069620",34.11,12.00,0,334.24,385.63,43.8,40.3,0.274,554726.4,554726.4,654,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449858641,15916.00
12/11/2015 13:45,2,3.104,ACTIVE,216.45,354.07,60.002,1449859505,"201051344000645","219011344069620",30.71,11.30,0,336.64,398.86,96.6,91.3,0.433,308482.7,308482.7,6085,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859506,15917.00
12/11/2015 13:45,2,2.967,ACTIVE,213.74,347.46,59.949,1449859505,"274151322000085","219011344069620",30.91,15.00,0,330.93,383.23,92.8,87.7,0.345,581990.3,581990.3,646,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859507,15918.00
12/11/2015 13:45,2,2.828,ACTIVE,216.00,357.38,59.970,1449859505,"201051344000633","219011344069620",32.24,11.00,0,340.55,411.48,92.4,87.2,0.424,301315.5,301315.5,6086,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859508,15919.00
12/11/2015 13:45,2,3.131,ACTIVE,216.67,354.37,59.991,1449859505,"201051344000469","219011344069620",31.13,10.00,0,335.44,398.26,98.7,93.3,0.460,302248.1,302248.1,6089,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859509,15920.00
12/11/2015 13:45,2,3.068,ACTIVE,214.19,351.37,59.981,1449859505,"201051344000646","219011344069620",31.09,11.30,0,336.04,394.95,96.6,91.3,0.455,307186.0,307186.0,10740,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859510,15921.00
12/11/2015 13:45,2,1.303,ACTIVE,213.29,383.83,59.970,1449859505,"274151322000052","219011344069620",34.63,12.00,0,337.84,406.97,45.9,42.3,0.305,589535.5,589535.5,650,0,0,0,L,1151911521,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859511,15922.00
12/11/2015 13:45,2,3.234,ACTIVE,215.09,352.57,59.970,1449859505,"201051344000585","219011344069620",30.89,11.30,0,337.54,396.45,101.2,95.8,0.468,311803.3,311803.3,10748,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859512,15923.00
12/11/2015 13:45,2,3.029,ACTIVE,214.41,350.17,59.986,1449859505,"201051344001230","219011344069620",31.29,11.00,0,319.81,391.64,96.0,90.7,0.438,310314.1,310314.1,10770,0,0,0,L,1122011218,0,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859513,15924.00
12/11/2015 13:45,2,3.207,ACTIVE,215.54,357.98,59.986,1449859505,"201051344000582","219011344069620",20.48,8.00,0,320.71,397.35,66.6,62.4,0.530,305080.7,305080.7,10743,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859514,15925.00
12/11/2015 13:45,2,3.234,ACTIVE,214.41,351.07,59.986,1449859505,"201051344000955","219011344069620",31.35,11.30,0,336.34,394.05,102.7,97.2,0.482,313908.5,313908.5,10739,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859515,15926.00
12/11/2015 13:45,2,1.932,ACTIVE,213.74,462.88,59.975,1449859505,"274151322000094","219011344069620",43.24,16.70,0,413.89,486.62,84.0,79.2,0.318,475488.7,475488.7,661,0,0,0,L,1151911521,0,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859516,15927.00
12/11/2015 13:45,2,3.730,ACTIVE,217.13,356.78,59.965,1449859505,"201051344000579","219011344069620",30.91,11.70,0,336.64,399.76,116.8,110.8,0.539,315851.8,315851.8,6082,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859516,15928.00
12/11/2015 13:45,2,3.463,ACTIVE,214.64,351.67,59.965,1449859505,"201051344000890","219011344069620",31.09,11.70,0,336.04,394.35,109.0,103.3,0.491,312529.4,312529.4,10748,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859517,15929.00
12/11/2015 13:45,2,3.490,ACTIVE,215.32,355.58,59.981,1449859505,"201051344000438","219011344069620",31.81,10.70,0,337.54,400.96,112.5,106.6,0.521,314216.7,314216.7,10743,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859518,15930.00
12/11/2015 13:45,2,3.691,ACTIVE,215.09,354.07,59.981,1449859505,"201051344000417","219011344069620",31.17,11.00,0,336.64,394.05,116.6,110.6,0.548,308365.3,308365.3,10749,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859519,15931.00
12/11/2015 13:45,2,3.348,ACTIVE,213.51,360.69,59.975,1449859505,"274151322000083","219011344069620",31.15,16.30,0,330.93,383.83,105.6,100.0,0.415,584043.0,584043.0,649,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859520,15932.00
12/11/2015 13:45,2,1.277,ACTIVE,214.64,392.85,60.007,1449859505,"274151322000076","219011344069620",35.60,11.70,0,351.97,413.59,46.2,42.7,0.314,620306.1,620306.1,651,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859521,15933.00
12/11/2015 13:45,2,4.035,ACTIVE,216.67,359.48,59.975,1449859505,"201051344000868","219011344069620",31.41,10.00,0,339.34,402.16,128.3,122.0,0.575,300000.8,300000.8,6084,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859522,15934.00
12/11/2015 13:45,2,3.598,ACTIVE,213.51,359.18,59.975,1449859505,"274151322000095","219011344069620",32.60,15.50,0,343.85,396.45,118.6,112.6,0.446,613256.9,613256.9,648,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859523,15935.00
12/11/2015 13:45,2,4.145,ACTIVE,217.35,360.38,59.981,1449859505,"201051344000988","219011344069620",30.83,11.70,0,338.14,403.97,129.5,123.1,0.592,300374.5,300374.5,6081,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859524,15936.00
12/11/2015 13:45,2,4.062,ACTIVE,215.54,354.37,59.975,1449859505,"201051344001025","219011344069620",31.51,10.70,0,320.71,391.34,129.7,123.3,0.588,312290.0,312290.0,10747,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859525,15937.00
