ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 13:45,2,4.023,ACTIVE,217.13,357.68,59.975,1449859505,"201051344000458","219011344069620",30.91,12.30,0,334.84,397.96,125.9,119.6,0.597,310188.9,310188.9,6083,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859526,15938.00
12/11/2015 13:45,2,3.980,ACTIVE,217.80,359.18,59.986,1449859505,"201051344000853","219011344069620",31.01,10.70,0,340.25,402.77,125.0,118.7,0.579,307109.1,307109.1,6083,0,0,0,L,1122011218,0,124.49,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859527,15939.00
12/11/2015 13:45,2,4.000,ACTIVE,215.09,354.97,59.991,1449859505,"201051344000685","219011344069620",31.43,11.00,0,336.04,395.55,127.2,120.8,0.605,313921.6,313921.6,10753,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859528,15940.00
12/11/2015 13:45,2,3.902,ACTIVE,215.77,354.67,59.954,1449859505,"201051344000917","219011344069620",31.55,12.30,0,325.22,396.15,124.7,118.4,0.575,311616.8,311616.8,10764,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859528,15941.00
12/11/2015 13:45,2,3.932,ACTIVE,215.09,354.37,59.965,1449859505,"201051344001145","219011344069620",30.97,11.30,0,336.64,395.85,123.3,117.1,0.570,314718.4,314718.4,10768,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859529,15942.00
12/11/2015 13:45,2,3.910,ACTIVE,216.00,351.07,59.981,1449859505,"201051344000651","219011344069620",20.46,7.70,0,321.31,395.25,81.1,76.3,0.362,308741.5,308741.5,10749,0,0,0,L,1122011218,0,124.04,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859530,15943.00
12/11/2015 13:45,2,3.719,ACTIVE,213.74,352.27,59.986,1449859505,"274151322000088","219011344069620",30.49,15.80,0,331.23,381.12,114.8,108.8,0.424,567200.0,567200.0,647,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859531,15944.00
12/11/2015 13:45,2,0.277,ALERT,214.64,498.65,59.991,1449859505,"274151322000068","219011344069620",47.95,14.70,0,338.44,510.97,13.4,11.0,0.062,475365.1,475365.1,661,0,0,0,L,1151911521,0,122.91,123.59,0001,15,0,0,0,0,0,0,1,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859533,15945.00
12/11/2015 13:45,2,3.662,ACTIVE,215.09,352.87,59.996,1449859505,"201051344001135","219011344069620",31.07,10.70,0,337.84,395.55,115.4,109.4,0.526,305426.3,305426.3,10739,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859534,15946.00
12/11/2015 13:45,2,3.846,ACTIVE,215.77,356.48,60.002,1449859505,"201051344000594","219011344069620",31.21,12.30,0,337.24,397.35,121.5,115.3,0.552,311352.4,311352.4,6083,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859535,15947.00
12/11/2015 13:45,2,3.633,ACTIVE,215.32,353.47,60.002,1449859505,"201051344001203","219011344069620",31.43,11.00,0,336.34,399.16,115.6,109.6,0.535,311691.7,311691.7,10750,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859536,15948.00
12/11/2015 13:45,2,3.457,ACTIVE,213.51,346.86,59.991,1449859505,"274151322000054","219011344069620",30.79,16.30,0,330.93,382.93,107.8,102.1,0.411,579286.6,579286.6,644,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859537,15949.00
12/11/2015 13:45,2,3.730,ACTIVE,216.45,355.58,60.002,1449859505,"201051344000867","219011344069620",31.17,12.00,0,336.64,396.45,117.8,111.8,0.535,300480.2,300480.2,6079,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859538,15950.00
12/11/2015 13:45,2,3.492,ACTIVE,215.32,353.17,60.002,1449859505,"201051344001093","219011344069620",31.23,11.30,0,338.14,395.25,110.5,104.7,0.495,309771.1,309771.1,10761,0,0,0,L,1122011218,0,123.36,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859539,15951.00
12/11/2015 13:45,2,3.914,ACTIVE,216.67,358.58,60.002,1449859505,"201051344000900","219011344069620",31.29,10.30,0,334.84,399.16,124.0,117.7,0.566,313546.9,313546.9,6088,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859539,15952.00
12/11/2015 13:45,2,3.818,ACTIVE,216.90,355.58,59.975,1449859505,"201051344000648","219011344069620",31.17,10.70,0,334.84,398.56,120.6,114.5,0.548,307277.7,307277.7,6075,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859540,15953.00
12/11/2015 13:45,2,3.914,ACTIVE,217.13,357.68,60.002,1449859505,"201051344000569","219011344069620",31.31,10.70,0,334.24,398.86,124.2,117.9,0.566,314868.4,314868.4,6079,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859541,15954.00
12/11/2015 13:45,2,3.871,ACTIVE,217.13,358.58,59.986,1449859505,"201051344000983","219011344069620",31.27,11.70,0,334.54,398.26,122.6,116.4,0.561,310198.3,310198.3,6080,0,0,0,L,1122011218,0,124.04,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859542,15955.00
12/11/2015 13:45,2,3.793,ACTIVE,217.13,356.78,60.018,1449859505,"201051344001158","219011344069620",30.71,10.70,0,335.44,400.36,118.1,112.1,0.544,305757.0,305757.0,6079,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859543,15956.00
12/11/2015 13:45,2,3.930,ACTIVE,217.58,359.78,60.002,1449859505,"201051344000576","219011344069620",30.97,10.70,0,338.14,401.86,123.3,117.1,0.557,307729.8,307729.8,6082,0,0,0,L,1122011218,0,124.27,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859544,15957.00
12/11/2015 13:45,2,2.619,ACTIVE,213.74,359.48,60.002,1449859505,"274151322000087","219011344069620",32.78,17.00,0,341.75,397.05,86.9,82.0,0.314,554742.1,554742.1,655,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449859545,15958.00
12/11/2015 14:00,2,1.918,ACTIVE,215.09,359.78,59.970,1449860403,"201051344000645","219011344069620",30.26,12.00,0,321.01,396.75,58.8,54.8,0.482,308502.4,308502.4,6086,0,0,0,L,1122011218,0,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860404,15959.00
12/11/2015 14:00,2,1.758,ACTIVE,213.51,351.97,59.996,1449860403,"274151322000085","219011344069620",30.59,14.70,0,330.03,385.63,54.4,50.6,0.358,582008.7,582008.7,647,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860405,15960.00
12/11/2015 14:00,2,1.875,ACTIVE,214.64,357.38,59.959,1449860403,"201051344000633","219011344069620",30.61,11.70,0,322.21,397.35,58.1,54.2,0.460,301334.8,301334.8,6087,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860406,15961.00
12/11/2015 14:00,2,1.883,ACTIVE,215.09,356.78,59.965,1449860403,"201051344000469","219011344069620",30.61,10.70,0,320.41,396.45,58.4,54.4,0.482,302267.7,302267.7,6090,0,0,0,L,1122011218,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860407,15962.00
12/11/2015 14:00,2,1.832,ACTIVE,213.51,355.58,59.922,1449860403,"201051344000646","219011344069620",30.65,11.30,0,318.00,392.25,57.0,53.0,0.464,307205.1,307205.1,10741,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860407,15963.00
12/11/2015 14:00,2,0.873,ACTIVE,213.29,368.50,59.970,1449860403,"274151322000052","219011344069620",33.83,12.70,0,357.08,399.46,29.8,26.9,0.190,589545.1,589545.1,651,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860408,15964.00
12/11/2015 14:00,2,1.873,ACTIVE,214.41,355.88,59.970,1449860403,"201051344000585","219011344069620",30.59,12.00,0,319.81,398.56,58.0,54.1,0.468,311822.9,311822.9,10749,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860409,15965.00
12/11/2015 14:00,2,1.770,ACTIVE,213.74,353.17,60.012,1449860403,"201051344001230","219011344069620",30.75,10.70,0,318.00,390.44,55.1,51.3,0.442,310332.8,310332.8,10771,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860410,15966.00
12/11/2015 14:00,2,1.848,ACTIVE,214.41,351.67,59.965,1449860403,"201051344000582","219011344069620",20.12,9.00,0,320.41,392.85,37.7,34.4,0.292,305093.2,305093.2,10744,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860411,15967.00
12/11/2015 14:00,2,1.822,ACTIVE,213.74,354.37,59.981,1449860403,"201051344000955","219011344069620",31.03,11.70,0,316.50,390.74,57.3,53.4,0.468,313927.8,313927.8,10740,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860412,15968.00
12/11/2015 14:00,2,1.217,ACTIVE,213.51,422.60,59.996,1449860403,"274151322000094","219011344069620",39.58,16.00,0,414.19,483.92,48.8,45.2,0.331,475505.3,475505.3,662,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860413,15969.00
12/11/2015 14:00,2,1.857,ACTIVE,214.64,356.78,59.996,1449860403,"201051344000579","219011344069620",30.73,12.30,0,322.81,396.15,57.9,53.9,0.451,315871.4,315871.4,6083,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860414,15970.00
12/11/2015 14:00,2,1.836,ACTIVE,213.51,353.47,59.975,1449860403,"201051344000890","219011344069620",30.73,12.00,0,318.61,391.64,57.2,53.3,0.451,312548.7,312548.7,10749,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860415,15971.00
12/11/2015 14:00,2,1.803,ACTIVE,213.74,356.18,59.986,1449860403,"201051344000438","219011344069620",31.19,11.30,0,319.51,394.95,57.0,53.1,0.468,314236.0,314236.0,10744,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860416,15972.00
12/11/2015 14:00,2,1.807,ACTIVE,213.74,354.67,59.975,1449860403,"201051344000417","219011344069620",30.83,11.70,0,319.81,393.75,56.4,52.5,0.460,308384.4,308384.4,10750,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860417,15973.00
12/11/2015 14:00,2,1.744,ACTIVE,213.06,356.18,59.938,1449860403,"274151322000083","219011344069620",30.63,15.30,0,329.73,385.03,54.1,50.3,0.398,584061.6,584061.6,650,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860418,15974.00
12/11/2015 14:00,2,0.721,ACTIVE,213.51,376.62,59.991,1449860403,"274151322000076","219011344069620",34.67,12.30,0,340.25,403.37,25.3,22.5,0.164,620314.0,620314.0,652,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860419,15975.00
12/11/2015 14:00,2,1.834,ACTIVE,214.19,355.88,60.007,1449860403,"201051344000868","219011344069620",30.38,10.70,0,319.81,397.05,56.5,52.6,0.460,300020.2,300020.2,6085,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860420,15976.00
12/11/2015 14:00,2,1.811,ACTIVE,212.83,357.08,59.975,1449860403,"274151322000095","219011344069620",31.17,15.80,0,330.33,381.73,57.2,53.3,0.393,613276.7,613276.7,649,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860420,15977.00
12/11/2015 14:00,2,1.818,ACTIVE,214.41,358.28,59.991,1449860403,"201051344000988","219011344069620",30.38,12.00,0,319.81,398.56,55.9,52.1,0.429,300393.8,300393.8,6082,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860421,15978.00
12/11/2015 14:00,2,1.795,ACTIVE,213.51,354.07,59.991,1449860403,"201051344001025","219011344069620",30.79,11.30,0,318.91,394.65,56.0,52.1,0.446,312309.3,312309.3,10748,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860422,15979.00
12/11/2015 14:00,2,1.818,ACTIVE,214.41,355.88,60.012,1449860403,"201051344000458","219011344069620",30.61,12.70,0,318.61,395.85,56.4,52.5,0.473,310208.4,310208.4,6084,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860423,15980.00
12/11/2015 14:00,2,1.812,ACTIVE,215.09,357.68,59.949,1449860403,"201051344000853","219011344069620",30.73,11.00,0,326.12,395.85,56.5,52.6,0.460,307128.7,307128.7,6084,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860424,15981.00
12/11/2015 14:00,2,1.764,ACTIVE,213.74,354.67,59.981,1449860403,"201051344000685","219011344069620",30.73,11.30,0,318.61,393.15,54.9,51.0,0.468,313940.6,313940.6,10754,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860425,15982.00
12/11/2015 14:00,2,1.732,ACTIVE,213.96,354.67,59.981,1449860403,"201051344000917","219011344069620",30.36,13.00,0,320.11,395.25,53.3,49.5,0.429,311635.5,311635.5,10765,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860426,15983.00
12/11/2015 14:00,2,1.709,ACTIVE,213.96,354.37,59.996,1449860403,"201051344001145","219011344069620",30.83,11.00,0,319.51,393.75,53.4,49.6,0.438,314737.1,314737.1,10769,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860427,15984.00
12/11/2015 14:00,2,1.791,ACTIVE,214.19,350.17,59.981,1449860403,"201051344000651","219011344069620",20.08,8.50,0,321.31,394.35,36.5,33.3,0.287,308754.0,308754.0,10750,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860428,15985.00
12/11/2015 14:00,2,1.646,ACTIVE,212.83,354.67,59.991,1449860403,"274151322000088","219011344069620",30.30,14.70,0,329.73,383.53,50.5,46.8,0.336,567217.9,567217.9,648,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860429,15986.00
12/11/2015 14:00,2,1.031,ALERT,213.74,404.57,59.970,1449860403,"274151322000068","219011344069620",37.75,15.30,0,392.85,515.78,39.4,36.1,0.256,475374.7,475374.7,663,0,0,0,L,1151911521,0,122.91,122.91,0001,12,0,0,0,0,0,0,158,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860431,15987.00
12/11/2015 14:00,2,1.730,ACTIVE,213.51,354.07,60.028,1449860403,"201051344001135","219011344069620",30.57,11.30,0,318.91,392.55,53.6,49.8,0.442,305445.2,305445.2,10740,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860432,15988.00
12/11/2015 14:00,2,1.785,ACTIVE,213.96,355.58,59.986,1449860403,"201051344000594","219011344069620",30.53,12.30,0,319.21,397.96,55.3,51.4,0.442,311371.7,311371.7,6084,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860433,15989.00
12/11/2015 14:00,2,1.734,ACTIVE,213.96,354.37,59.981,1449860403,"201051344001203","219011344069620",30.45,11.70,0,318.30,396.75,53.5,49.8,0.433,311710.5,311710.5,10751,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860434,15990.00
12/11/2015 14:00,2,1.652,ACTIVE,213.06,347.46,59.970,1449860403,"274151322000054","219011344069620",30.42,15.80,0,328.22,384.73,50.9,47.2,0.349,579304.8,579304.8,645,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860435,15991.00
12/11/2015 14:00,2,1.740,ACTIVE,214.64,354.97,60.034,1449860403,"201051344000867","219011344069620",30.59,12.30,0,319.51,396.75,53.9,50.1,0.433,300499.2,300499.2,6080,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860436,15992.00
12/11/2015 14:00,2,1.695,ACTIVE,213.74,354.67,59.986,1449860403,"201051344001093","219011344069620",30.67,11.70,0,319.21,394.95,52.7,48.9,0.411,309789.6,309789.6,10762,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860436,15993.00
12/11/2015 14:00,2,1.709,ACTIVE,214.41,356.18,59.986,1449860403,"201051344000900","219011344069620",30.75,10.00,0,320.11,398.26,53.2,49.5,0.438,313566.0,313566.0,6089,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860437,15994.00
12/11/2015 14:00,2,1.748,ACTIVE,214.64,355.58,59.986,1449860403,"201051344000648","219011344069620",30.51,10.70,0,318.61,398.56,54.0,50.2,0.429,307296.8,307296.8,6076,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860438,15995.00
12/11/2015 14:00,2,1.732,ACTIVE,214.41,356.48,59.981,1449860403,"201051344000569","219011344069620",30.83,10.70,0,320.11,396.15,54.1,50.3,0.446,314887.7,314887.7,6080,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860439,15996.00
12/11/2015 14:00,2,1.711,ACTIVE,214.41,355.58,59.981,1449860403,"201051344000983","219011344069620",30.97,11.70,0,320.41,397.35,53.7,49.9,0.451,310217.4,310217.4,6081,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860440,15997.00
12/11/2015 14:00,2,1.705,ACTIVE,214.41,355.88,59.996,1449860403,"201051344001158","219011344069620",30.40,11.30,0,320.11,397.66,52.6,48.8,0.433,305775.8,305775.8,6080,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860441,15998.00
12/11/2015 14:00,2,1.742,ACTIVE,215.09,356.78,59.986,1449860403,"201051344000576","219011344069620",30.34,10.70,0,320.11,396.15,53.5,49.7,0.424,307748.9,307748.9,6083,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860442,15999.00
12/11/2015 14:00,2,1.533,ACTIVE,213.29,352.27,59.991,1449860403,"274151322000087","219011344069620",30.89,17.30,0,331.53,387.14,48.0,44.4,0.314,554758.2,554758.2,656,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449860443,16000.00
12/11/2015 14:15,2,1.453,ACTIVE,214.87,353.77,59.991,1449861303,"201051344000645","219011344069620",30.93,11.00,0,337.84,384.43,45.6,42.1,0.367,308512.0,308512.0,6087,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861305,16001.00
12/11/2015 14:15,2,1.340,ACTIVE,213.51,352.27,59.991,1449861303,"274151322000085","219011344069620",30.32,13.00,0,337.24,369.70,41.2,37.8,0.270,582017.4,582017.4,648,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861305,16002.00
12/11/2015 14:15,2,1.445,ACTIVE,214.64,355.88,59.996,1449861303,"201051344000633","219011344069620",30.79,11.00,0,335.74,384.73,45.1,41.6,0.358,301344.3,301344.3,6088,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861306,16003.00
12/11/2015 14:15,2,1.453,ACTIVE,214.87,354.67,60.007,1449861303,"201051344000469","219011344069620",30.85,10.00,0,337.84,384.43,45.5,42.0,0.376,302277.3,302277.3,6091,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861307,16004.00
12/11/2015 14:15,2,1.400,ACTIVE,213.51,351.97,60.007,1449861303,"201051344000646","219011344069620",30.91,10.30,0,335.14,379.32,43.9,40.4,0.345,307214.4,307214.4,10742,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861308,16005.00
12/11/2015 14:15,2,0.699,ACTIVE,213.06,371.21,59.996,1449861303,"274151322000052","219011344069620",33.97,12.00,0,333.33,378.72,24.2,21.4,0.155,589549.8,589549.8,652,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861309,16006.00
12/11/2015 14:15,2,1.436,ACTIVE,214.19,352.27,59.991,1449861303,"201051344000585","219011344069620",30.99,11.00,0,336.64,380.52,45.1,41.6,0.362,311832.5,311832.5,10750,0,0,0,L,1122011218,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861310,16007.00
12/11/2015 14:15,2,1.377,ACTIVE,213.51,350.47,59.991,1449861303,"201051344001230","219011344069620",30.79,10.00,0,334.54,377.22,43.0,39.6,0.345,310341.8,310341.8,10772,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861311,16008.00
12/11/2015 14:15,2,1.365,ACTIVE,214.19,352.27,59.986,1449861303,"201051344000582","219011344069620",31.31,9.00,0,336.34,370.60,43.4,39.9,0.331,305101.8,305101.8,10745,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861312,16009.00
12/11/2015 14:15,2,1.424,ACTIVE,213.29,350.77,59.986,1449861303,"201051344000955","219011344069620",30.85,10.70,0,335.44,377.82,44.5,41.1,0.354,313937.3,313937.3,10741,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861313,16010.00
12/11/2015 14:15,2,0.912,ACTIVE,213.51,429.82,59.991,1449861303,"274151322000094","219011344069620",40.18,14.70,0,335.74,458.07,37.1,33.9,0.247,475513.1,475513.1,663,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861313,16011.00
12/11/2015 14:15,2,1.461,ACTIVE,214.64,354.07,59.975,1449861303,"201051344000579","219011344069620",30.71,11.30,0,337.54,385.03,45.5,42.0,0.367,315881.1,315881.1,6084,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861314,16012.00
12/11/2015 14:15,2,1.428,ACTIVE,213.51,351.07,59.991,1449861303,"201051344000890","219011344069620",30.85,10.70,0,334.84,378.12,44.7,41.2,0.349,312558.2,312558.2,10750,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861315,16013.00
12/11/2015 14:15,2,1.398,ACTIVE,213.74,351.97,60.002,1449861303,"201051344000438","219011344069620",31.31,10.30,0,336.34,379.02,44.4,40.9,0.358,314245.5,314245.5,10745,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861316,16014.00
12/11/2015 14:15,2,1.420,ACTIVE,213.74,351.97,59.954,1449861303,"201051344000417","219011344069620",30.73,10.70,0,335.14,377.82,44.3,40.8,0.349,308393.9,308393.9,10751,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861317,16015.00
12/11/2015 14:15,2,1.330,ACTIVE,213.29,353.47,59.986,1449861303,"274151322000083","219011344069620",30.59,13.30,0,336.64,368.20,41.3,37.9,0.287,584070.4,584070.4,651,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861318,16016.00
12/11/2015 14:15,2,0.652,ACTIVE,213.96,374.81,59.986,1449861303,"274151322000076","219011344069620",34.59,12.00,0,339.65,383.83,22.9,20.2,0.141,620318.2,620318.2,653,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861319,16017.00
12/11/2015 14:15,2,1.436,ACTIVE,214.19,352.87,59.986,1449861303,"201051344000868","219011344069620",30.55,10.00,0,336.34,379.62,44.5,41.0,0.349,300029.6,300029.6,6086,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861320,16018.00
12/11/2015 14:15,2,1.412,ACTIVE,213.51,350.17,59.981,1449861303,"274151322000095","219011344069620",30.59,13.00,0,336.64,369.70,43.8,40.3,0.292,613286.0,613286.0,650,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861321,16019.00
12/11/2015 14:15,2,1.430,ACTIVE,214.64,354.37,59.949,1449861303,"201051344000988","219011344069620",30.38,11.30,0,336.94,382.33,44.0,40.5,0.358,300403.2,300403.2,6083,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861322,16020.00
12/11/2015 14:15,2,1.404,ACTIVE,213.51,350.77,59.986,1449861303,"201051344001025","219011344069620",30.91,10.70,0,336.34,378.42,44.0,40.6,0.345,312318.8,312318.8,10749,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861323,16021.00
12/11/2015 14:15,2,1.424,ACTIVE,214.41,352.27,59.975,1449861303,"201051344000458","219011344069620",30.85,11.70,0,337.24,381.12,44.5,41.0,0.371,310218.0,310218.0,6085,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861324,16022.00
12/11/2015 14:15,2,1.410,ACTIVE,215.09,354.37,59.975,1449861303,"201051344000853","219011344069620",31.15,10.00,0,336.34,381.42,44.5,41.0,0.345,307138.2,307138.2,6085,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861325,16023.00
12/11/2015 14:15,2,1.363,ACTIVE,213.74,351.97,59.975,1449861303,"201051344000685","219011344069620",31.13,10.30,0,335.44,378.12,43.0,39.6,0.358,313949.8,313949.8,10755,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861326,16024.00
12/11/2015 14:15,2,1.338,ACTIVE,213.96,351.67,59.975,1449861303,"201051344000917","219011344069620",31.25,11.70,0,335.74,376.62,42.4,39.0,0.336,311644.5,311644.5,10766,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861327,16025.00
12/11/2015 14:15,2,1.344,ACTIVE,213.74,351.07,59.991,1449861303,"201051344001145","219011344069620",31.15,9.70,0,336.64,377.22,42.5,39.0,0.336,314746.2,314746.2,10770,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861327,16026.00
12/11/2015 14:15,2,1.324,ACTIVE,213.96,351.37,60.012,1449861303,"201051344000651","219011344069620",31.69,8.00,0,337.24,373.31,42.5,39.1,0.331,308760.8,308760.8,10751,0,0,0,L,1122011218,0,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861328,16027.00
12/11/2015 14:15,2,1.281,ACTIVE,213.29,348.36,59.975,1449861303,"274151322000088","219011344069620",30.04,13.00,0,336.34,366.70,39.0,35.7,0.247,567226.2,567226.2,649,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861329,16028.00
12/11/2015 14:15,2,0.859,ACTIVE,214.19,444.24,59.970,1449861303,"274151322000068","219011344069620",42.12,15.00,0,336.34,466.49,36.5,33.3,0.225,475381.9,475381.9,665,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861330,16029.00
12/11/2015 14:15,2,1.340,ACTIVE,213.74,350.17,59.981,1449861303,"201051344001135","219011344069620",31.33,10.70,0,336.04,376.92,42.5,39.1,0.331,305454.4,305454.4,10741,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861331,16030.00
12/11/2015 14:15,2,1.402,ACTIVE,214.19,352.87,60.028,1449861303,"201051344000594","219011344069620",31.19,11.70,0,335.74,378.12,44.3,40.8,0.340,311381.3,311381.3,6085,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861332,16031.00
12/11/2015 14:15,2,1.354,ACTIVE,213.96,351.37,59.975,1449861303,"201051344001203","219011344069620",31.13,11.00,0,336.94,377.52,42.7,39.3,0.340,311719.7,311719.7,10752,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861333,16032.00
12/11/2015 14:15,2,1.291,ACTIVE,213.51,346.56,59.975,1449861303,"274151322000054","219011344069620",30.49,13.70,0,335.74,367.00,39.9,36.6,0.270,579313.3,579313.3,646,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861334,16033.00
12/11/2015 14:15,2,1.398,ACTIVE,214.64,352.87,59.981,1449861303,"201051344000867","219011344069620",30.65,11.70,0,336.94,377.82,43.5,40.0,0.354,300508.6,300508.6,6081,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861335,16034.00
12/11/2015 14:15,2,1.348,ACTIVE,213.96,351.67,59.970,1449861303,"201051344001093","219011344069620",31.35,11.00,0,335.74,375.71,42.8,39.4,0.318,309798.9,309798.9,10763,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861336,16035.00
12/11/2015 14:15,2,1.328,ACTIVE,214.64,354.07,59.949,1449861303,"201051344000900","219011344069620",31.49,9.30,0,336.94,379.92,42.4,39.0,0.323,313575.2,313575.2,6090,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861337,16036.00
12/11/2015 14:15,2,1.396,ACTIVE,214.87,354.37,59.986,1449861303,"201051344000648","219011344069620",30.93,10.00,0,338.14,379.32,43.8,40.3,0.331,307306.3,307306.3,6077,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861338,16037.00
12/11/2015 14:15,2,1.393,ACTIVE,214.64,353.47,59.975,1449861303,"201051344000569","219011344069620",30.95,9.70,0,338.14,379.32,43.7,40.2,0.345,314897.2,314897.2,6081,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861339,16038.00
12/11/2015 14:15,2,1.369,ACTIVE,214.64,353.47,60.002,1449861303,"201051344000983","219011344069620",31.23,10.30,0,336.34,378.72,43.4,39.9,0.349,310226.9,310226.9,6082,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861339,16039.00
12/11/2015 14:15,2,1.373,ACTIVE,215.09,354.07,60.023,1449861303,"201051344001158","219011344069620",30.53,10.70,0,337.24,379.62,42.5,39.1,0.349,305785.1,305785.1,6081,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861340,16040.00
12/11/2015 14:15,2,1.383,ACTIVE,215.09,356.48,59.975,1449861303,"201051344000576","219011344069620",30.93,10.00,0,337.54,381.12,43.4,39.9,0.331,307758.4,307758.4,6084,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861341,16041.00
12/11/2015 14:15,2,1.262,ACTIVE,213.51,348.36,59.965,1449861303,"274151322000087","219011344069620",30.28,15.80,0,336.94,364.59,38.8,35.5,0.252,554766.6,554766.6,657,0,0,0,L,1151911521,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449861342,16042.00
12/11/2015 14:30,2,1.439,ACTIVE,214.64,352.27,59.975,1449862203,"201051344000645","219011344069620",30.63,11.30,0,336.64,394.35,44.7,41.2,0.349,308523.8,308523.8,6088,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862204,16043.00
12/11/2015 14:30,2,1.328,ACTIVE,213.06,353.17,59.965,1449862203,"274151322000085","219011344069620",30.57,13.00,0,337.84,381.42,41.2,37.9,0.274,582028.2,582028.2,649,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862205,16044.00
12/11/2015 14:30,2,1.424,ACTIVE,214.41,354.37,59.959,1449862203,"201051344000633","219011344069620",30.73,11.00,0,335.74,394.95,44.4,40.9,0.362,301356.0,301356.0,6089,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862206,16045.00
12/11/2015 14:30,2,1.432,ACTIVE,214.41,352.57,59.970,1449862203,"201051344000469","219011344069620",30.69,10.00,0,335.74,393.75,44.5,41.1,0.362,302289.1,302289.1,6092,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862207,16046.00
12/11/2015 14:30,2,1.393,ACTIVE,213.29,351.97,59.970,1449862203,"201051344000646","219011344069620",30.73,9.70,0,319.51,396.75,43.4,39.9,0.349,307225.9,307225.9,10743,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862209,16047.00
12/11/2015 14:30,2,0.879,ACTIVE,212.83,367.30,59.970,1449862203,"274151322000052","219011344069620",33.46,12.00,0,334.84,391.34,29.9,26.9,0.194,589556.7,589556.7,653,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862210,16048.00
12/11/2015 14:30,2,1.432,ACTIVE,213.74,351.97,60.018,1449862203,"201051344000585","219011344069620",30.65,10.30,0,322.81,395.55,44.5,41.0,0.354,311844.3,311844.3,10751,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862211,16049.00
12/11/2015 14:30,2,1.355,ACTIVE,213.29,350.47,59.970,1449862203,"201051344001230","219011344069620",30.79,9.70,0,334.84,390.44,42.3,38.9,0.331,310353.1,310353.1,10773,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862212,16050.00
12/11/2015 14:30,2,1.367,ACTIVE,214.19,351.97,60.018,1449862203,"201051344000582","219011344069620",31.09,9.00,0,336.04,398.26,43.0,39.6,0.331,305113.2,305113.2,10746,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862213,16051.00
12/11/2015 14:30,2,1.398,ACTIVE,213.29,350.77,59.970,1449862203,"201051344000955","219011344069620",30.93,10.30,0,319.81,396.15,43.9,40.4,0.354,313949.0,313949.0,10742,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862213,16052.00
12/11/2015 14:30,2,0.838,ACTIVE,213.06,449.95,59.959,1449862203,"274151322000094","219011344069620",42.36,14.70,0,336.34,480.01,36.4,33.2,0.252,475522.9,475522.9,664,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862214,16053.00
12/11/2015 14:30,2,1.410,ACTIVE,214.19,352.87,59.954,1449862203,"201051344000579","219011344069620",31.09,11.00,0,336.94,394.65,44.4,41.0,0.349,315893.0,315893.0,6085,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862215,16054.00
12/11/2015 14:30,2,1.412,ACTIVE,213.29,350.47,59.965,1449862203,"201051344000890","219011344069620",30.73,10.30,0,321.91,394.65,44.0,40.5,0.345,312570.0,312570.0,10751,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862216,16055.00
12/11/2015 14:30,2,1.387,ACTIVE,213.51,351.67,59.970,1449862203,"201051344000438","219011344069620",31.07,10.00,0,322.51,397.66,43.7,40.3,0.345,314257.3,314257.3,10746,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862217,16056.00
12/11/2015 14:30,2,1.398,ACTIVE,213.74,351.37,59.970,1449862203,"201051344000417","219011344069620",30.81,10.30,0,322.81,395.55,43.7,40.3,0.349,308405.6,308405.6,10752,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862218,16057.00
12/11/2015 14:30,2,1.320,ACTIVE,213.29,352.87,59.986,1449862203,"274151322000083","219011344069620",30.42,12.70,0,336.94,381.73,40.7,37.3,0.283,584081.4,584081.4,652,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862219,16058.00
12/11/2015 14:30,2,0.869,ACTIVE,213.74,371.21,59.970,1449862203,"274151322000076","219011344069620",34.17,12.00,0,336.34,398.86,30.1,27.1,0.199,620325.2,620325.2,654,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862220,16059.00
12/11/2015 14:30,2,1.400,ACTIVE,214.19,351.67,59.970,1449862203,"201051344000868","219011344069620",30.38,10.30,0,335.74,395.25,43.1,39.7,0.340,300041.4,300041.4,6087,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862221,16060.00
12/11/2015 14:30,2,1.381,ACTIVE,212.83,345.36,59.965,1449862203,"274151322000095","219011344069620",30.85,12.70,0,334.24,381.42,43.2,39.8,0.292,613297.8,613297.8,651,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862222,16061.00
12/11/2015 14:30,2,1.385,ACTIVE,214.19,353.77,59.970,1449862203,"201051344000988","219011344069620",30.38,11.30,0,336.34,395.25,42.6,39.2,0.336,300414.9,300414.9,6084,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862222,16062.00
12/11/2015 14:30,2,1.371,ACTIVE,213.51,350.77,60.023,1449862203,"201051344001025","219011344069620",30.99,10.30,0,324.32,395.55,43.0,39.6,0.340,312330.5,312330.5,10750,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862223,16063.00
12/11/2015 14:30,2,1.400,ACTIVE,214.19,351.67,59.970,1449862203,"201051344000458","219011344069620",30.42,11.70,0,336.94,394.05,43.2,39.8,0.354,310229.8,310229.8,6086,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862224,16064.00
12/11/2015 14:30,2,1.387,ACTIVE,214.87,353.47,59.965,1449862203,"201051344000853","219011344069620",30.57,10.30,0,336.64,394.95,43.0,39.6,0.340,307150.0,307150.0,6086,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862225,16065.00
12/11/2015 14:30,2,1.338,ACTIVE,213.96,352.27,59.970,1449862203,"201051344000685","219011344069620",31.13,9.70,0,320.41,394.95,42.2,38.9,0.345,313961.4,313961.4,10756,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862226,16066.00
12/11/2015 14:30,2,1.328,ACTIVE,213.74,351.67,59.970,1449862203,"201051344000917","219011344069620",30.73,11.00,0,334.84,395.25,41.4,38.0,0.323,311655.9,311655.9,10767,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862227,16067.00
12/11/2015 14:30,2,1.320,ACTIVE,213.51,351.97,59.965,1449862203,"201051344001145","219011344069620",31.01,9.30,0,335.44,397.05,41.5,38.1,0.336,314757.6,314757.6,10771,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862228,16068.00
12/11/2015 14:30,2,1.371,ACTIVE,213.96,351.67,59.970,1449862203,"201051344000651","219011344069620",30.57,8.50,0,321.01,395.25,42.5,39.1,0.331,308772.4,308772.4,10752,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862229,16069.00
12/11/2015 14:30,2,1.244,ACTIVE,213.29,352.27,59.954,1449862203,"274151322000088","219011344069620",30.36,12.70,0,336.34,380.22,38.4,35.1,0.256,567236.8,567236.8,650,0,0,0,L,1151911521,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862230,16070.00
12/11/2015 14:30,2,0.834,ACTIVE,213.96,445.75,59.965,1449862203,"274151322000068","219011344069620",42.10,15.00,0,336.64,480.61,35.4,32.2,0.230,475391.9,475391.9,666,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862231,16071.00
12/11/2015 14:30,2,1.326,ACTIVE,213.29,349.86,59.944,1449862203,"201051344001135","219011344069620",30.97,10.30,0,320.71,396.15,41.6,38.2,0.331,305465.9,305465.9,10742,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862232,16072.00
12/11/2015 14:30,2,1.381,ACTIVE,213.74,351.67,59.970,1449862203,"201051344000594","219011344069620",30.71,11.30,0,336.34,397.35,43.0,39.6,0.336,311393.2,311393.2,6086,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862233,16073.00
12/11/2015 14:30,2,1.332,ACTIVE,213.74,350.77,59.970,1449862203,"201051344001203","219011344069620",30.83,10.30,0,336.04,396.75,41.7,38.3,0.331,311731.3,311731.3,10753,0,0,0,L,1122011218,0,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862234,16074.00
12/11/2015 14:30,2,1.262,ACTIVE,213.06,351.67,59.965,1449862203,"274151322000054","219011344069620",30.55,13.00,0,337.24,382.03,39.1,35.8,0.270,579324.3,579324.3,647,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862235,16075.00
12/11/2015 14:30,2,1.346,ACTIVE,214.41,351.07,59.970,1449862203,"201051344000867","219011344069620",30.73,12.00,0,336.64,395.25,41.9,38.5,0.327,300520.3,300520.3,6082,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862236,16076.00
12/11/2015 14:30,2,1.334,ACTIVE,213.74,351.07,60.002,1449862203,"201051344001093","219011344069620",30.77,10.30,0,335.14,394.95,41.6,38.3,0.314,309810.5,309810.5,10764,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862237,16077.00
12/11/2015 14:30,2,1.312,ACTIVE,213.96,352.57,59.965,1449862203,"201051344000900","219011344069620",30.63,9.70,0,336.34,394.05,40.8,37.4,0.331,313586.7,313586.7,6091,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862238,16078.00
12/11/2015 14:30,2,1.363,ACTIVE,214.19,351.67,59.975,1449862203,"201051344000648","219011344069620",30.49,10.30,0,336.04,394.05,42.1,38.7,0.331,307318.1,307318.1,6078,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862239,16079.00
12/11/2015 14:30,2,1.344,ACTIVE,214.41,351.97,59.965,1449862203,"201051344000569","219011344069620",30.91,10.00,0,336.64,394.05,42.1,38.7,0.331,314909.0,314909.0,6082,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862240,16080.00
12/11/2015 14:30,2,1.354,ACTIVE,214.41,351.37,59.938,1449862203,"201051344000983","219011344069620",30.42,10.70,0,335.14,394.65,41.7,38.3,0.336,310238.6,310238.6,6083,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862240,16081.00
