ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 14:30,2,1.334,ACTIVE,214.41,351.97,59.970,1449862203,"201051344001158","219011344069620",30.38,10.70,0,335.44,394.35,41.0,37.6,0.331,305796.6,305796.6,6082,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862241,16082.00
12/11/2015 14:30,2,1.344,ACTIVE,214.64,352.87,59.986,1449862203,"201051344000576","219011344069620",30.61,10.00,0,336.04,394.05,41.7,38.3,0.323,307770.1,307770.1,6085,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862242,16083.00
12/11/2015 14:30,2,1.240,ACTIVE,213.29,353.47,59.970,1449862203,"274151322000087","219011344069620",30.26,15.80,0,337.24,380.52,38.0,34.7,0.243,554777.3,554777.3,658,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449862243,16084.00
12/11/2015 14:45,2,0.621,ACTIVE,213.96,345.36,59.996,1449863104,"201051344000645","219011344069620",30.32,11.00,0,336.94,372.41,19.1,16.5,0.124,308529.6,308529.6,6089,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863105,16085.00
12/11/2015 14:45,2,0.539,ACTIVE,212.38,340.85,59.991,1449863104,"274151322000085","219011344069620",29.46,12.30,0,332.73,361.29,16.1,13.6,0.097,582033.4,582033.4,650,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863106,16086.00
12/11/2015 14:45,2,0.633,ACTIVE,213.96,345.66,60.007,1449863104,"201051344000633","219011344069620",30.00,10.70,0,335.44,373.31,19.2,16.6,0.137,301361.9,301361.9,6090,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863107,16087.00
12/11/2015 14:45,2,0.645,ACTIVE,213.74,344.76,59.996,1449863104,"201051344000469","219011344069620",30.14,9.30,0,335.44,372.11,19.7,17.1,0.137,302295.0,302295.0,6093,0,0,0,L,1122011218,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863108,16088.00
12/11/2015 14:45,2,0.619,ACTIVE,212.61,342.35,59.981,1449863104,"201051344000646","219011344069620",30.10,9.30,0,335.14,370.60,18.9,16.3,0.128,307231.7,307231.7,10744,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863109,16089.00
12/11/2015 14:45,2,0.441,ACTIVE,211.93,346.26,59.970,1449863104,"274151322000052","219011344069620",31.75,11.70,0,335.74,373.31,14.2,11.8,0.084,589560.7,589560.7,654,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863110,16090.00
12/11/2015 14:45,2,0.641,ACTIVE,213.29,344.45,60.018,1449863104,"201051344000585","219011344069620",29.90,10.30,0,335.74,371.21,19.4,16.8,0.133,311850.2,311850.2,10752,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863110,16091.00
12/11/2015 14:45,2,0.594,ACTIVE,212.83,342.05,60.002,1449863104,"201051344001230","219011344069620",30.24,9.30,0,334.24,368.20,18.2,15.7,0.115,310358.6,310358.6,10774,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863111,16092.00
12/11/2015 14:45,2,0.615,ACTIVE,213.29,343.25,59.975,1449863104,"201051344000582","219011344069620",30.22,9.00,0,336.64,370.30,18.9,16.3,0.119,305118.9,305118.9,10747,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863112,16093.00
12/11/2015 14:45,2,0.643,ACTIVE,212.83,342.95,60.018,1449863104,"201051344000955","219011344069620",30.24,9.70,0,335.14,369.70,19.7,17.1,0.128,313955.0,313955.0,10743,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863113,16094.00
12/11/2015 14:45,2,0.355,ACTIVE,212.38,426.21,59.996,1449863104,"274151322000094","219011344069620",40.24,14.00,0,337.24,463.18,14.4,12.0,0.084,475527.4,475527.4,665,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863114,16095.00
12/11/2015 14:45,2,0.660,ACTIVE,213.51,344.76,59.996,1449863104,"201051344000579","219011344069620",30.32,10.70,0,335.74,371.81,20.3,17.7,0.137,315899.1,315899.1,6086,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863115,16096.00
12/11/2015 14:45,2,0.639,ACTIVE,212.83,342.65,60.023,1449863104,"201051344000890","219011344069620",30.55,10.00,0,335.14,370.60,19.8,17.2,0.128,312575.9,312575.9,10752,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863116,16097.00
12/11/2015 14:45,2,0.629,ACTIVE,213.29,343.55,60.023,1449863104,"201051344000438","219011344069620",30.99,9.30,0,336.04,370.30,19.8,17.2,0.124,314263.2,314263.2,10747,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863117,16098.00
12/11/2015 14:45,2,0.656,ACTIVE,213.51,343.55,59.991,1449863104,"201051344000417","219011344069620",30.57,9.70,0,335.44,369.40,20.4,17.7,0.128,308411.6,308411.6,10753,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863118,16099.00
12/11/2015 14:45,2,0.559,ACTIVE,212.38,342.65,59.996,1449863104,"274151322000083","219011344069620",29.40,12.00,0,332.73,361.29,16.6,14.1,0.106,584086.6,584086.6,653,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863119,16100.00
12/11/2015 14:45,2,0.449,ACTIVE,212.83,351.07,59.981,1449863104,"274151322000076","219011344069620",32.32,11.70,0,336.94,380.22,14.8,12.3,0.088,620329.3,620329.3,655,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863120,16101.00
12/11/2015 14:45,2,0.639,ACTIVE,213.51,344.15,59.986,1449863104,"201051344000868","219011344069620",30.14,10.00,0,335.44,370.00,19.6,16.9,0.133,300047.2,300047.2,6088,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863121,16102.00
12/11/2015 14:45,2,0.582,ACTIVE,212.38,341.15,59.981,1449863104,"274151322000095","219011344069620",29.88,12.00,0,331.83,362.49,17.6,15.1,0.115,613303.3,613303.3,652,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863122,16103.00
12/11/2015 14:45,2,0.623,ACTIVE,213.51,345.36,59.970,1449863104,"201051344000988","219011344069620",30.20,11.00,0,335.74,372.71,19.1,16.5,0.146,300420.6,300420.6,6085,0,0,0,L,1122011218,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863122,16104.00
12/11/2015 14:45,2,0.633,ACTIVE,213.06,342.65,60.023,1449863104,"201051344001025","219011344069620",30.40,9.70,0,335.74,370.00,19.5,16.9,0.128,312336.3,312336.3,10751,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863123,16105.00
12/11/2015 14:45,2,0.654,ACTIVE,213.51,344.15,59.981,1449863104,"201051344000458","219011344069620",30.10,11.30,0,335.74,370.90,19.9,17.3,0.141,310235.6,310235.6,6087,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863124,16106.00
12/11/2015 14:45,2,0.637,ACTIVE,214.19,345.66,59.996,1449863104,"201051344000853","219011344069620",30.30,10.00,0,337.54,374.81,19.6,17.0,0.133,307155.8,307155.8,6087,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863125,16107.00
12/11/2015 14:45,2,0.609,ACTIVE,213.51,344.15,60.002,1449863104,"201051344000685","219011344069620",30.63,9.30,0,335.74,370.30,19.0,16.4,0.137,313967.0,313967.0,10757,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863126,16108.00
12/11/2015 14:45,2,0.580,ACTIVE,213.06,343.55,60.002,1449863104,"201051344000917","219011344069620",30.69,10.70,0,335.44,369.70,18.1,15.5,0.119,311661.3,311661.3,10768,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863127,16109.00
12/11/2015 14:45,2,0.609,ACTIVE,213.06,342.95,59.991,1449863104,"201051344001145","219011344069620",29.92,9.00,0,336.64,370.30,18.4,15.9,0.124,314763.0,314763.0,10772,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863128,16110.00
12/11/2015 14:45,2,0.643,ACTIVE,213.29,344.15,59.954,1449863104,"201051344000651","219011344069620",29.78,8.50,0,336.34,370.30,19.4,16.8,0.133,308778.2,308778.2,10753,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863129,16111.00
12/11/2015 14:45,2,0.531,ACTIVE,211.93,339.65,59.933,1449863104,"274151322000088","219011344069620",29.24,11.70,0,331.83,360.38,15.8,13.3,0.097,567241.6,567241.6,651,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863130,16112.00
12/11/2015 14:45,2,0.385,ACTIVE,212.83,420.80,60.007,1449863104,"274151322000068","219011344069620",39.74,14.70,0,337.24,459.27,15.3,12.9,0.080,475396.5,475396.5,667,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863131,16113.00
12/11/2015 14:45,2,0.625,ACTIVE,212.83,342.35,59.991,1449863104,"201051344001135","219011344069620",30.28,10.00,0,335.14,369.40,19.2,16.6,0.128,305471.5,305471.5,10743,0,0,0,L,1122011218,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863131,16114.00
12/11/2015 14:45,2,0.664,ACTIVE,213.29,344.15,59.981,1449863104,"201051344000594","219011344069620",29.90,11.00,0,335.14,370.00,20.1,17.5,0.128,311399.1,311399.1,6087,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863132,16115.00
12/11/2015 14:45,2,0.629,ACTIVE,213.29,342.95,60.012,1449863104,"201051344001203","219011344069620",29.88,10.00,0,336.04,370.90,19.1,16.5,0.133,311736.9,311736.9,10754,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863133,16116.00
12/11/2015 14:45,2,0.561,ACTIVE,211.93,343.85,59.996,1449863104,"274151322000054","219011344069620",29.44,12.70,0,332.43,360.69,16.6,14.1,0.102,579329.2,579329.2,648,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863134,16117.00
12/11/2015 14:45,2,0.639,ACTIVE,213.74,343.85,60.012,1449863104,"201051344000867","219011344069620",30.32,11.30,0,336.64,369.40,19.7,17.1,0.133,300526.0,300526.0,6083,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863135,16118.00
12/11/2015 14:45,2,0.652,ACTIVE,213.06,343.85,59.981,1449863104,"201051344001093","219011344069620",30.10,10.00,0,335.14,368.80,19.9,17.3,0.128,309816.1,309816.1,10765,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863136,16119.00
12/11/2015 14:45,2,0.596,ACTIVE,213.51,345.36,59.996,1449863104,"201051344000900","219011344069620",30.14,9.30,0,336.94,370.60,18.2,15.6,0.133,313592.0,313592.0,6092,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863137,16120.00
12/11/2015 14:45,2,0.658,ACTIVE,213.96,345.06,60.023,1449863104,"201051344000648","219011344069620",30.16,9.70,0,336.04,370.90,20.1,17.5,0.141,307323.9,307323.9,6079,0,0,0,L,1122011218,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863138,16121.00
12/11/2015 14:45,2,0.656,ACTIVE,213.51,345.06,59.981,1449863104,"201051344000569","219011344069620",30.10,9.70,0,336.34,370.90,20.1,17.4,0.137,314914.7,314914.7,6083,0,0,0,L,1122011218,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863139,16122.00
12/11/2015 14:45,2,0.645,ACTIVE,213.51,344.15,59.996,1449863104,"201051344000983","219011344069620",30.22,10.30,0,335.74,369.70,19.8,17.2,0.137,310244.3,310244.3,6084,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863140,16123.00
12/11/2015 14:45,2,0.635,ACTIVE,213.51,344.76,59.981,1449863104,"201051344001158","219011344069620",29.70,10.30,0,336.34,369.70,19.1,16.5,0.141,305802.1,305802.1,6083,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863141,16124.00
12/11/2015 14:45,2,0.648,ACTIVE,213.96,345.66,59.996,1449863104,"201051344000576","219011344069620",30.22,9.70,0,336.34,370.90,19.9,17.3,0.133,307775.8,307775.8,6086,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863142,16125.00
12/11/2015 14:45,2,0.566,ACTIVE,212.38,342.65,59.975,1449863104,"274151322000087","219011344069620",29.16,15.00,0,332.43,360.08,16.7,14.2,0.097,554782.2,554782.2,659,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449863143,16126.00
12/11/2015 15:00,2,0.609,ACTIVE,214.19,345.66,60.023,1449864003,"201051344000645","219011344069620",30.04,10.00,0,327.62,354.67,18.6,16.0,0.124,308533.4,308533.4,6090,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864004,16127.00
12/11/2015 15:00,2,0.523,ACTIVE,212.61,342.35,60.007,1449864003,"274151322000085","219011344069620",30.06,11.00,0,324.02,348.36,15.9,13.5,0.097,582036.5,582036.5,651,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864005,16128.00
12/11/2015 15:00,2,0.611,ACTIVE,214.19,346.86,60.012,1449864003,"201051344000633","219011344069620",30.40,9.30,0,329.13,356.78,18.9,16.3,0.128,301365.7,301365.7,6091,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864006,16129.00
12/11/2015 15:00,2,0.617,ACTIVE,213.96,345.36,60.012,1449864003,"201051344000469","219011344069620",30.79,8.00,0,325.52,355.28,19.3,16.7,0.128,302299.0,302299.0,6094,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864007,16130.00
12/11/2015 15:00,2,0.609,ACTIVE,212.16,342.05,60.018,1449864003,"201051344000646","219011344069620",29.98,7.70,0,324.32,351.97,18.5,16.0,0.119,307235.4,307235.4,10745,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864008,16131.00
12/11/2015 15:00,2,0.457,ACTIVE,212.38,342.95,60.028,1449864003,"274151322000052","219011344069620",31.73,10.70,0,334.24,353.77,14.7,12.3,0.080,589563.5,589563.5,655,0,0,0,L,1151911521,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864009,16132.00
12/11/2015 15:00,2,0.602,ACTIVE,212.83,342.95,60.023,1449864003,"201051344000585","219011344069620",30.81,8.50,0,328.22,353.17,18.8,16.2,0.124,311854.1,311854.1,10753,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864010,16133.00
12/11/2015 15:00,2,0.582,ACTIVE,212.61,341.15,60.018,1449864003,"201051344001230","219011344069620",30.36,7.70,0,327.32,350.77,17.9,15.4,0.110,310362.2,310362.2,10775,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864011,16134.00
12/11/2015 15:00,2,0.600,ACTIVE,213.29,342.65,60.018,1449864003,"201051344000582","219011344069620",30.30,7.70,0,325.82,352.27,18.4,15.8,0.115,305122.6,305122.6,10748,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864012,16135.00
12/11/2015 15:00,2,0.621,ACTIVE,212.38,341.75,60.018,1449864003,"201051344000955","219011344069620",30.69,8.00,0,330.03,351.97,19.3,16.7,0.124,313958.9,313958.9,10744,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864013,16136.00
12/11/2015 15:00,2,0.344,ACTIVE,212.61,425.01,60.002,1449864003,"274151322000094","219011344069620",40.31,12.70,0,337.24,436.13,14.1,11.7,0.084,475530.1,475530.1,666,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864014,16137.00
12/11/2015 15:00,2,0.625,ACTIVE,213.74,345.06,60.012,1449864003,"201051344000579","219011344069620",30.91,9.30,0,329.13,354.67,19.6,17.0,0.124,315903.1,315903.1,6087,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864015,16138.00
12/11/2015 15:00,2,0.619,ACTIVE,212.38,340.85,60.012,1449864003,"201051344000890","219011344069620",30.53,8.50,0,325.22,353.47,19.2,16.6,0.119,312579.9,312579.9,10753,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864016,16139.00
12/11/2015 15:00,2,0.605,ACTIVE,212.83,342.65,60.055,1449864003,"201051344000438","219011344069620",30.99,7.70,0,332.13,353.17,19.0,16.4,0.119,314267.1,314267.1,10748,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864017,16140.00
12/11/2015 15:00,2,0.635,ACTIVE,212.83,342.05,60.018,1449864003,"201051344000417","219011344069620",30.55,8.00,0,328.22,352.87,19.7,17.1,0.119,308415.7,308415.7,10754,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864018,16141.00
12/11/2015 15:00,2,0.521,ACTIVE,212.61,340.25,60.002,1449864003,"274151322000083","219011344069620",29.82,10.70,0,324.02,348.96,15.8,13.3,0.093,584089.7,584089.7,654,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864018,16142.00
12/11/2015 15:00,2,0.463,ACTIVE,213.29,349.86,60.012,1449864003,"274151322000076","219011344069620",32.16,10.70,0,335.74,359.48,15.1,12.6,0.097,620332.1,620332.1,656,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864019,16143.00
12/11/2015 15:00,2,0.598,ACTIVE,213.74,344.76,59.975,1449864003,"201051344000868","219011344069620",30.30,9.00,0,324.62,354.07,18.4,15.9,0.119,300050.9,300050.9,6089,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864020,16144.00
12/11/2015 15:00,2,0.545,ACTIVE,212.61,340.85,60.018,1449864003,"274151322000095","219011344069620",30.00,10.70,0,326.42,348.66,16.6,14.1,0.106,613306.6,613306.6,653,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864021,16145.00
12/11/2015 15:00,2,0.588,ACTIVE,213.74,345.96,60.023,1449864003,"201051344000988","219011344069620",30.10,9.70,0,324.32,356.48,17.9,15.4,0.133,300424.2,300424.2,6086,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864022,16146.00
12/11/2015 15:00,2,0.594,ACTIVE,212.61,341.15,60.018,1449864003,"201051344001025","219011344069620",30.40,8.00,0,324.62,352.57,18.3,15.8,0.124,312340.0,312340.0,10752,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864023,16147.00
12/11/2015 15:00,2,0.609,ACTIVE,213.96,344.76,60.002,1449864003,"201051344000458","219011344069620",30.36,10.30,0,325.22,354.07,18.8,16.2,0.128,310239.5,310239.5,6088,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864024,16148.00
12/11/2015 15:00,2,0.602,ACTIVE,214.64,346.26,60.007,1449864003,"201051344000853","219011344069620",29.98,9.00,0,326.42,355.58,18.3,15.7,0.115,307159.6,307159.6,6088,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864025,16149.00
12/11/2015 15:00,2,0.582,ACTIVE,212.83,343.25,60.018,1449864003,"201051344000685","219011344069620",30.67,7.70,0,327.02,353.47,18.1,15.6,0.124,313970.7,313970.7,10758,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864026,16150.00
12/11/2015 15:00,2,0.557,ACTIVE,212.83,342.65,60.007,1449864003,"201051344000917","219011344069620",30.97,9.30,0,330.03,360.38,17.5,14.9,0.115,311664.7,311664.7,10769,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864027,16151.00
12/11/2015 15:00,2,0.549,ACTIVE,212.83,342.65,60.018,1449864003,"201051344001145","219011344069620",31.19,7.30,0,327.02,352.87,17.4,14.8,0.115,314766.6,314766.6,10773,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864028,16152.00
12/11/2015 15:00,2,0.596,ACTIVE,213.06,342.65,60.023,1449864003,"201051344000651","219011344069620",30.32,7.30,0,327.92,353.47,18.3,15.8,0.115,308781.9,308781.9,10754,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864029,16153.00
12/11/2015 15:00,2,0.490,ACTIVE,212.38,342.35,59.981,1449864003,"274151322000088","219011344069620",29.36,10.70,0,323.41,348.36,14.6,12.2,0.084,567244.5,567244.5,652,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864030,16154.00
12/11/2015 15:00,2,0.352,ACTIVE,213.29,424.11,60.007,1449864003,"274151322000068","219011344069620",40.14,13.30,0,337.54,444.85,14.4,12.0,0.075,475399.3,475399.3,668,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864031,16155.00
12/11/2015 15:00,2,0.568,ACTIVE,212.38,341.15,60.012,1449864003,"201051344001135","219011344069620",30.83,8.00,0,327.92,352.57,17.8,15.2,0.110,305475.2,305475.2,10744,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864031,16156.00
12/11/2015 15:00,2,0.607,ACTIVE,213.29,344.45,60.012,1449864003,"201051344000594","219011344069620",30.43,9.70,0,327.32,354.67,18.8,16.2,0.119,311403.0,311403.0,6088,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864032,16157.00
12/11/2015 15:00,2,0.574,ACTIVE,212.61,341.15,60.007,1449864003,"201051344001203","219011344069620",30.61,8.50,0,325.52,354.07,17.8,15.3,0.115,311740.5,311740.5,10755,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864033,16158.00
12/11/2015 15:00,2,0.504,ACTIVE,212.38,342.35,60.007,1449864003,"274151322000054","219011344069620",29.76,11.00,0,323.41,348.36,15.2,12.8,0.088,579332.3,579332.3,649,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864034,16159.00
12/11/2015 15:00,2,0.584,ACTIVE,214.19,343.85,60.018,1449864003,"201051344000867","219011344069620",30.59,10.30,0,324.62,354.07,18.1,15.6,0.115,300529.8,300529.8,6084,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864035,16160.00
12/11/2015 15:00,2,0.605,ACTIVE,212.61,342.05,59.996,1449864003,"201051344001093","219011344069620",30.45,9.00,0,325.22,352.27,18.7,16.1,0.115,309820.0,309820.0,10766,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864036,16161.00
12/11/2015 15:00,2,0.535,ACTIVE,213.74,344.76,60.018,1449864003,"201051344000900","219011344069620",30.26,8.50,0,324.62,354.37,16.4,13.9,0.115,313595.4,313595.4,6093,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864037,16162.00
12/11/2015 15:00,2,0.609,ACTIVE,214.19,345.06,60.012,1449864003,"201051344000648","219011344069620",29.84,8.50,0,327.32,354.97,18.5,15.9,0.119,307327.8,307327.8,6080,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864038,16163.00
12/11/2015 15:00,2,0.590,ACTIVE,213.96,344.76,60.018,1449864003,"201051344000569","219011344069620",30.71,8.50,0,327.62,354.97,18.4,15.8,0.124,314918.6,314918.6,6084,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864039,16164.00
12/11/2015 15:00,2,0.586,ACTIVE,213.74,344.15,60.012,1449864003,"201051344000983","219011344069620",30.26,9.30,0,331.83,354.37,18.0,15.4,0.124,310248.0,310248.0,6085,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864040,16165.00
12/11/2015 15:00,2,0.572,ACTIVE,213.74,343.85,60.012,1449864003,"201051344001158","219011344069620",30.24,8.50,0,325.52,354.07,17.5,15.0,0.119,305805.8,305805.8,6084,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864041,16166.00
12/11/2015 15:00,2,0.592,ACTIVE,214.19,345.36,60.018,1449864003,"201051344000576","219011344069620",30.57,9.00,0,328.22,355.88,18.3,15.8,0.119,307779.6,307779.6,6087,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864042,16167.00
12/11/2015 15:00,2,0.506,ACTIVE,212.61,339.95,60.007,1449864003,"274151322000087","219011344069620",29.50,13.00,0,323.72,348.06,15.2,12.7,0.075,554785.3,554785.3,660,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864043,16168.00
12/11/2015 15:15,2,0.668,ACTIVE,213.51,345.06,59.959,1449864903,"201051344000645","219011344069620",30.73,9.70,0,331.53,354.67,20.8,18.2,0.141,308537.1,308537.1,6091,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864905,16169.00
12/11/2015 15:15,2,0.590,ACTIVE,211.70,339.65,59.970,1449864903,"274151322000085","219011344069620",30.30,10.00,0,328.82,347.46,18.1,15.5,0.106,582039.6,582039.6,652,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864905,16170.00
12/11/2015 15:15,2,0.688,ACTIVE,213.51,346.26,59.986,1449864903,"201051344000633","219011344069620",30.06,8.50,0,333.63,355.58,21.0,18.3,0.150,301369.5,301369.5,6092,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864906,16171.00
12/11/2015 15:15,2,0.709,ACTIVE,213.29,344.76,59.944,1449864903,"201051344000469","219011344069620",29.82,7.30,0,330.03,354.37,21.4,18.8,0.150,302302.8,302302.8,6095,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864907,16172.00
12/11/2015 15:15,2,0.670,ACTIVE,212.16,343.25,59.959,1449864903,"201051344000646","219011344069620",30.67,7.00,0,328.82,351.37,20.9,18.2,0.141,307239.1,307239.1,10746,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864908,16173.00
12/11/2015 15:15,2,0.545,ACTIVE,211.70,343.25,59.965,1449864903,"274151322000052","219011344069620",31.43,10.00,0,334.54,351.67,17.3,14.8,0.106,589566.4,589566.4,656,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864909,16174.00
12/11/2015 15:15,2,0.680,ACTIVE,212.61,343.85,59.970,1449864903,"201051344000585","219011344069620",30.81,7.70,0,328.82,351.97,21.2,18.6,0.141,311857.9,311857.9,10754,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864910,16175.00
12/11/2015 15:15,2,0.658,ACTIVE,212.38,342.05,59.954,1449864903,"201051344001230","219011344069620",30.08,7.30,0,328.52,350.47,20.1,17.5,0.137,310365.8,310365.8,10776,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864911,16176.00
12/11/2015 15:15,2,0.672,ACTIVE,213.06,344.45,59.944,1449864903,"201051344000582","219011344069620",30.55,7.30,0,328.52,351.97,20.9,18.2,0.137,305126.3,305126.3,10749,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864912,16177.00
12/11/2015 15:15,2,0.693,ACTIVE,211.93,342.65,59.991,1449864903,"201051344000955","219011344069620",31.07,7.30,0,330.93,350.17,21.9,19.2,0.150,313962.9,313962.9,10745,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864913,16178.00
12/11/2015 15:15,2,0.396,ACTIVE,211.48,428.01,59.965,1449864903,"274151322000094","219011344069620",40.37,12.00,0,337.24,438.23,16.1,13.6,0.102,475532.8,475532.8,667,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864914,16179.00
12/11/2015 15:15,2,0.713,ACTIVE,213.29,344.15,59.975,1449864903,"201051344000579","219011344069620",30.73,8.50,0,331.23,354.37,22.2,19.5,0.150,315907.2,315907.2,6088,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864915,16180.00
12/11/2015 15:15,2,0.705,ACTIVE,212.38,342.65,59.965,1449864903,"201051344000890","219011344069620",30.59,7.70,0,327.62,351.67,21.9,19.2,0.146,312583.8,312583.8,10754,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864916,16181.00
12/11/2015 15:15,2,0.693,ACTIVE,212.61,344.15,59.965,1449864903,"201051344000438","219011344069620",30.83,7.00,0,329.43,354.07,21.7,19.0,0.146,314271.0,314271.0,10749,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864917,16182.00
12/11/2015 15:15,2,0.723,ACTIVE,212.61,343.25,59.970,1449864903,"201051344000417","219011344069620",30.26,7.30,0,327.62,351.67,22.2,19.5,0.137,308419.7,308419.7,10755,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864918,16183.00
12/11/2015 15:15,2,0.613,ACTIVE,211.70,342.95,59.933,1449864903,"274151322000083","219011344069620",29.64,10.00,0,328.52,347.76,18.4,15.9,0.124,584092.8,584092.8,655,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864919,16184.00
12/11/2015 15:15,2,0.566,ACTIVE,211.93,348.96,59.970,1449864903,"274151322000076","219011344069620",32.03,10.00,0,336.94,357.08,18.4,15.8,0.119,620335.2,620335.2,657,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864920,16185.00
12/11/2015 15:15,2,0.688,ACTIVE,213.06,344.76,59.975,1449864903,"201051344000868","219011344069620",30.12,8.00,0,331.83,353.47,21.0,18.4,0.146,300054.7,300054.7,6090,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864921,16186.00
12/11/2015 15:15,2,0.639,ACTIVE,211.48,339.04,59.959,1449864903,"274151322000095","219011344069620",30.26,10.00,0,328.52,347.76,19.6,16.9,0.119,613309.9,613309.9,654,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864922,16187.00
12/11/2015 15:15,2,0.666,ACTIVE,212.83,345.66,59.944,1449864903,"201051344000988","219011344069620",30.73,9.00,0,331.23,355.58,20.8,18.1,0.155,300427.9,300427.9,6087,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864923,16188.00
12/11/2015 15:15,2,0.678,ACTIVE,212.38,342.65,60.002,1449864903,"201051344001025","219011344069620",30.89,7.30,0,329.13,351.97,21.3,18.6,0.141,312343.8,312343.8,10753,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864924,16189.00
12/11/2015 15:15,2,0.697,ACTIVE,212.83,343.55,59.954,1449864903,"201051344000458","219011344069620",30.57,10.00,0,332.13,353.77,21.6,18.9,0.155,310243.4,310243.4,6089,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864925,16190.00
12/11/2015 15:15,2,0.680,ACTIVE,213.74,345.36,59.959,1449864903,"201051344000853","219011344069620",30.67,8.50,0,334.54,354.97,21.1,18.5,0.146,307163.3,307163.3,6089,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864926,16191.00
12/11/2015 15:15,2,0.672,ACTIVE,212.83,344.76,59.975,1449864903,"201051344000685","219011344069620",30.71,7.30,0,328.52,352.57,20.9,18.3,0.150,313974.5,313974.5,10759,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864926,16192.00
12/11/2015 15:15,2,0.656,ACTIVE,212.61,343.85,59.944,1449864903,"201051344000917","219011344069620",30.43,9.00,0,327.62,351.67,20.3,17.7,0.137,311668.2,311668.2,10770,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864927,16193.00
12/11/2015 15:15,2,0.658,ACTIVE,212.61,343.25,59.965,1449864903,"201051344001145","219011344069620",30.45,7.00,0,329.73,352.27,20.3,17.7,0.146,314770.1,314770.1,10774,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864928,16194.00
12/11/2015 15:15,2,0.674,ACTIVE,212.61,344.45,59.975,1449864903,"201051344000651","219011344069620",31.07,7.00,0,329.13,351.67,21.3,18.6,0.141,308785.7,308785.7,10755,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864929,16195.00
12/11/2015 15:15,2,0.590,ACTIVE,211.03,341.45,59.970,1449864903,"274151322000088","219011344069620",29.08,10.00,0,327.92,347.16,17.4,14.9,0.106,567247.4,567247.4,653,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864930,16196.00
12/11/2015 15:15,2,0.412,ACTIVE,212.16,433.12,59.965,1449864903,"274151322000068","219011344069620",40.83,12.70,0,337.84,445.75,16.8,14.3,0.093,475402.2,475402.2,669,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864931,16197.00
12/11/2015 15:15,2,0.672,ACTIVE,212.38,342.95,59.933,1449864903,"201051344001135","219011344069620",30.55,7.70,0,333.63,351.07,20.8,18.2,0.141,305478.9,305478.9,10745,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864932,16198.00
12/11/2015 15:15,2,0.697,ACTIVE,212.61,343.85,59.922,1449864903,"201051344000594","219011344069620",30.81,9.00,0,331.83,353.17,21.8,19.1,0.141,311406.9,311406.9,6089,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864933,16199.00
12/11/2015 15:15,2,0.672,ACTIVE,212.61,342.95,59.970,1449864903,"201051344001203","219011344069620",30.55,8.00,0,328.52,352.87,20.8,18.2,0.146,311744.2,311744.2,10756,0,0,0,L,1122011218,0,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864934,16200.00
12/11/2015 15:15,2,0.598,ACTIVE,211.25,338.74,59.975,1449864903,"274151322000054","219011344069620",30.00,10.30,0,327.62,348.36,18.2,15.7,0.102,579335.4,579335.4,650,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864935,16201.00
12/11/2015 15:15,2,0.682,ACTIVE,213.51,343.25,60.007,1449864903,"201051344000867","219011344069620",30.65,9.70,0,331.23,353.17,21.2,18.5,0.141,300533.5,300533.5,6085,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864935,16202.00
12/11/2015 15:15,2,0.688,ACTIVE,212.61,343.55,59.970,1449864903,"201051344001093","219011344069620",30.95,8.50,0,328.22,353.47,21.6,18.9,0.137,309823.9,309823.9,10767,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864936,16203.00
12/11/2015 15:15,2,0.639,ACTIVE,212.83,344.76,59.928,1449864903,"201051344000900","219011344069620",30.22,8.00,0,331.83,353.47,19.6,17.0,0.146,313598.7,313598.7,6094,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864937,16204.00
12/11/2015 15:15,2,0.697,ACTIVE,213.29,344.15,59.970,1449864903,"201051344000648","219011344069620",30.61,8.00,0,332.13,354.07,21.7,19.0,0.141,307331.7,307331.7,6081,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864938,16205.00
12/11/2015 15:15,2,0.684,ACTIVE,213.06,343.85,59.949,1449864903,"201051344000569","219011344069620",31.03,8.00,0,330.03,353.77,21.6,18.9,0.150,314922.4,314922.4,6085,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864939,16206.00
12/11/2015 15:15,2,0.688,ACTIVE,213.06,344.15,59.944,1449864903,"201051344000983","219011344069620",30.42,9.00,0,331.23,352.87,21.2,18.5,0.150,310251.7,310251.7,6086,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864940,16207.00
12/11/2015 15:15,2,0.660,ACTIVE,213.29,343.55,59.981,1449864903,"201051344001158","219011344069620",30.79,7.70,0,331.83,353.17,20.6,18.0,0.150,305809.4,305809.4,6085,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864941,16208.00
12/11/2015 15:15,2,0.689,ACTIVE,213.51,345.36,59.970,1449864903,"201051344000576","219011344069620",30.59,8.50,0,331.53,354.07,21.4,18.7,0.141,307783.5,307783.5,6088,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864942,16209.00
12/11/2015 15:15,2,0.615,ACTIVE,211.25,341.45,59.949,1449864903,"274151322000087","219011344069620",29.10,12.00,0,328.52,348.06,18.1,15.6,0.097,554788.4,554788.4,661,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449864943,16210.00
12/11/2015 15:30,2,0.500,ACTIVE,214.41,344.45,59.970,1449865803,"201051344000645","219011344069620",29.94,9.30,0,336.04,355.58,15.2,12.7,0.084,308541.2,308541.2,6092,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865805,16211.00
12/11/2015 15:30,2,0.412,ACTIVE,213.06,342.95,59.965,1449865803,"274151322000085","219011344069620",29.26,10.00,0,332.43,349.26,12.2,9.9,0.071,582043.0,582043.0,653,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865806,16212.00
12/11/2015 15:30,2,0.496,ACTIVE,214.41,345.96,59.970,1449865803,"201051344000633","219011344069620",30.67,8.50,0,334.54,356.78,15.4,13.0,0.093,301373.6,301373.6,6093,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865807,16213.00
12/11/2015 15:30,2,0.520,ACTIVE,214.19,344.45,59.965,1449865803,"201051344000469","219011344069620",30.10,7.30,0,334.24,355.28,15.8,13.4,0.084,302307.1,302307.1,6096,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865807,16214.00
12/11/2015 15:30,2,0.498,ACTIVE,212.83,341.75,59.954,1449865803,"201051344000646","219011344069620",30.16,7.00,0,333.03,353.77,15.2,12.8,0.088,307243.2,307243.2,10747,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865809,16215.00
12/11/2015 15:30,2,0.402,ACTIVE,212.83,342.35,59.965,1449865803,"274151322000052","219011344069620",30.53,9.70,0,334.84,351.97,12.4,10.1,0.066,589569.8,589569.8,657,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865809,16216.00
12/11/2015 15:30,2,0.500,ACTIVE,213.29,342.05,59.922,1449865803,"201051344000585","219011344069620",30.14,8.00,0,334.54,353.77,15.3,12.8,0.084,311862.0,311862.0,10755,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865810,16217.00
12/11/2015 15:30,2,0.488,ACTIVE,213.06,340.85,59.965,1449865803,"201051344001230","219011344069620",29.44,7.30,0,331.83,352.27,14.6,12.2,0.084,310369.7,310369.7,10777,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865811,16218.00
12/11/2015 15:30,2,0.500,ACTIVE,213.74,342.05,59.975,1449865803,"201051344000582","219011344069620",29.62,7.30,0,335.14,353.77,15.1,12.6,0.088,305130.4,305130.4,10750,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865812,16219.00
12/11/2015 15:30,2,0.535,ACTIVE,212.83,340.85,59.970,1449865803,"201051344000955","219011344069620",29.38,7.70,0,332.73,352.87,15.9,13.5,0.088,313967.2,313967.2,10746,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865813,16220.00
12/11/2015 15:30,2,0.266,ACTIVE,213.06,415.99,59.959,1449865803,"274151322000094","219011344069620",39.36,12.00,0,336.64,448.45,10.6,8.3,0.053,475535.7,475535.7,668,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865814,16221.00
12/11/2015 15:30,2,0.547,ACTIVE,214.19,343.55,59.965,1449865803,"201051344000579","219011344069620",28.94,8.50,0,335.74,355.88,16.1,13.6,0.088,315911.5,315911.5,6089,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865815,16222.00
12/11/2015 15:30,2,0.523,ACTIVE,212.83,339.95,59.965,1449865803,"201051344000890","219011344069620",29.84,7.70,0,332.73,353.77,15.8,13.3,0.084,312588.1,312588.1,10755,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865816,16223.00
12/11/2015 15:30,2,0.518,ACTIVE,213.06,341.75,59.970,1449865803,"201051344000438","219011344069620",29.68,7.30,0,334.24,354.67,15.6,13.1,0.088,314275.2,314275.2,10750,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865817,16224.00
12/11/2015 15:30,2,0.539,ACTIVE,213.29,342.05,59.965,1449865803,"201051344000417","219011344069620",30.06,7.30,0,333.93,353.47,16.4,14.0,0.084,308424.1,308424.1,10756,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865818,16225.00
12/11/2015 15:30,2,0.416,ACTIVE,213.06,342.05,59.965,1449865803,"274151322000083","219011344069620",29.14,10.00,0,331.83,349.86,12.3,9.9,0.075,584096.2,584096.2,656,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865819,16226.00
