ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 15:30,2,0.412,ACTIVE,213.51,343.55,59.959,1449865803,"274151322000076","219011344069620",30.69,9.70,0,336.94,358.88,12.8,10.5,0.071,620338.7,620338.7,658,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865820,16227.00
12/11/2015 15:30,2,0.490,ACTIVE,213.96,343.85,59.954,1449865803,"201051344000868","219011344069620",30.28,7.70,0,334.84,354.97,15.0,12.6,0.084,300058.8,300058.8,6091,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865821,16228.00
12/11/2015 15:30,2,0.430,ACTIVE,212.83,342.05,59.959,1449865803,"274151322000095","219011344069620",29.76,9.70,0,332.73,349.86,12.9,10.6,0.075,613313.6,613313.6,655,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865821,16229.00
12/11/2015 15:30,2,0.482,ACTIVE,213.74,344.76,59.970,1449865803,"201051344000988","219011344069620",29.78,9.00,0,334.54,356.78,14.6,12.2,0.093,300431.9,300431.9,6088,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865822,16230.00
12/11/2015 15:30,2,0.488,ACTIVE,213.06,340.25,59.954,1449865803,"201051344001025","219011344069620",30.38,7.30,0,333.93,353.17,15.0,12.6,0.088,312347.9,312347.9,10754,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865823,16231.00
12/11/2015 15:30,2,0.492,ACTIVE,214.19,343.25,59.922,1449865803,"201051344000458","219011344069620",30.99,9.70,0,335.44,354.37,15.4,13.0,0.088,310247.6,310247.6,6090,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865824,16232.00
12/11/2015 15:30,2,0.496,ACTIVE,214.64,344.76,60.002,1449865803,"201051344000853","219011344069620",30.04,8.00,0,336.34,355.88,15.1,12.7,0.093,307167.4,307167.4,6090,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865825,16233.00
12/11/2015 15:30,2,0.527,ACTIVE,213.29,342.05,59.949,1449865803,"201051344000685","219011344069620",24.83,7.30,0,333.93,355.28,13.3,10.9,0.084,313978.5,313978.5,10760,0,0,0,L,1122011218,0,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865826,16234.00
12/11/2015 15:30,2,0.486,ACTIVE,213.29,342.65,59.970,1449865803,"201051344000917","219011344069620",29.36,8.50,0,332.73,353.77,14.5,12.1,0.084,311672.2,311672.2,10771,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865827,16235.00
12/11/2015 15:30,2,0.471,ACTIVE,213.29,342.05,59.965,1449865803,"201051344001145","219011344069620",29.72,7.00,0,334.54,353.47,14.2,11.8,0.084,314774.0,314774.0,10775,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865828,16236.00
12/11/2015 15:30,2,0.520,ACTIVE,213.29,342.05,59.938,1449865803,"201051344000651","219011344069620",28.71,7.00,0,334.54,354.07,15.1,12.7,0.088,308789.8,308789.8,10756,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865829,16237.00
12/11/2015 15:30,2,0.389,ACTIVE,212.61,340.55,59.959,1449865803,"274151322000088","219011344069620",28.71,9.70,0,335.14,348.96,11.3,9.0,0.066,567250.6,567250.6,654,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865829,16238.00
12/11/2015 15:30,2,0.281,ACTIVE,213.74,419.30,59.954,1449865803,"274151322000068","219011344069620",39.46,12.70,0,337.54,452.06,11.3,9.0,0.057,475405.3,475405.3,670,0,0,0,L,1151911521,0,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865830,16239.00
12/11/2015 15:30,2,0.477,ACTIVE,212.83,340.25,59.959,1449865803,"201051344001135","219011344069620",30.06,7.30,0,333.93,353.17,14.5,12.0,0.084,305482.8,305482.8,10746,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865831,16240.00
12/11/2015 15:30,2,0.510,ACTIVE,213.74,343.55,59.965,1449865803,"201051344000594","219011344069620",30.18,9.00,0,334.24,354.97,15.6,13.1,0.088,311411.1,311411.1,6090,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865832,16241.00
12/11/2015 15:30,2,0.506,ACTIVE,213.29,341.45,59.970,1449865803,"201051344001203","219011344069620",28.35,7.70,0,334.54,354.37,14.5,12.1,0.093,311748.2,311748.2,10757,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865833,16242.00
12/11/2015 15:30,2,0.396,ACTIVE,212.83,340.85,59.933,1449865803,"274151322000054","219011344069620",29.54,10.00,0,332.13,349.56,11.9,9.6,0.066,579338.7,579338.7,651,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865834,16243.00
12/11/2015 15:30,2,0.494,ACTIVE,214.41,343.25,59.944,1449865803,"201051344000867","219011344069620",29.58,9.30,0,334.54,354.07,14.8,12.4,0.084,300537.6,300537.6,6086,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865835,16244.00
12/11/2015 15:30,2,0.518,ACTIVE,213.29,342.05,59.981,1449865803,"201051344001093","219011344069620",29.74,8.00,0,334.54,354.07,15.6,13.2,0.075,309828.1,309828.1,10768,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865836,16245.00
12/11/2015 15:30,2,0.467,ACTIVE,213.96,343.85,59.959,1449865803,"201051344000900","219011344069620",24.67,7.70,0,334.54,354.67,11.7,9.3,0.080,313602.3,313602.3,6095,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865838,16246.00
12/11/2015 15:30,2,0.521,ACTIVE,214.41,343.85,59.928,1449865803,"201051344000648","219011344069620",29.36,7.70,0,335.14,354.97,15.5,13.0,0.088,307335.8,307335.8,6082,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865839,16247.00
12/11/2015 15:30,2,0.502,ACTIVE,214.19,343.85,59.965,1449865803,"201051344000569","219011344069620",29.68,8.00,0,335.14,355.58,15.1,12.6,0.088,314926.5,314926.5,6086,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865840,16248.00
12/11/2015 15:30,2,0.482,ACTIVE,214.19,343.25,59.954,1449865803,"201051344000983","219011344069620",30.40,8.50,0,334.54,354.97,14.9,12.4,0.093,310255.8,310255.8,6087,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865840,16249.00
12/11/2015 15:30,2,0.479,ACTIVE,214.19,343.85,59.965,1449865803,"201051344001158","219011344069620",29.64,7.70,0,335.14,355.28,14.4,12.0,0.088,305813.3,305813.3,6086,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865841,16250.00
12/11/2015 15:30,2,0.498,ACTIVE,214.64,344.76,59.965,1449865803,"201051344000576","219011344069620",30.04,8.00,0,334.84,355.88,15.2,12.7,0.084,307787.6,307787.6,6089,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865842,16251.00
12/11/2015 15:30,2,0.410,ACTIVE,213.06,343.55,59.959,1449865803,"274151322000087","219011344069620",28.47,11.30,0,332.43,349.56,11.9,9.5,0.057,554791.7,554791.7,662,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449865843,16252.00
12/11/2015 15:45,2,0.426,ACTIVE,213.51,342.65,59.970,1449866703,"201051344000645","219011344069620",30.12,9.00,0,333.33,351.97,13.0,10.7,0.071,308543.9,308543.9,6093,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866704,16253.00
12/11/2015 15:45,2,0.350,ACTIVE,211.93,339.34,59.944,1449866703,"274151322000085","219011344069620",28.80,10.00,0,329.13,346.26,10.2,7.9,0.053,582045.1,582045.1,654,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866705,16254.00
12/11/2015 15:45,2,0.445,ACTIVE,213.74,344.15,59.975,1449866703,"201051344000633","219011344069620",29.40,8.00,0,332.43,353.77,13.3,10.9,0.080,301376.5,301376.5,6094,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866706,16255.00
12/11/2015 15:45,2,0.463,ACTIVE,213.06,342.35,59.965,1449866703,"201051344000469","219011344069620",29.12,7.30,0,330.33,351.97,13.8,11.3,0.075,302310.1,302310.1,6097,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866707,16256.00
12/11/2015 15:45,2,0.439,ACTIVE,211.70,339.65,59.965,1449866703,"201051344000646","219011344069620",29.46,7.30,0,328.22,349.26,13.1,10.8,0.062,307246.0,307246.0,10748,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866707,16257.00
12/11/2015 15:45,2,0.355,ACTIVE,211.48,338.44,59.954,1449866703,"274151322000052","219011344069620",29.50,9.70,0,327.32,346.56,10.7,8.4,0.044,589572.0,589572.0,658,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866708,16258.00
12/11/2015 15:45,2,0.449,ACTIVE,212.16,340.25,59.954,1449866703,"201051344000585","219011344069620",29.08,8.00,0,327.62,349.26,13.3,10.9,0.071,311864.9,311864.9,10756,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866709,16259.00
12/11/2015 15:45,2,0.420,ACTIVE,211.93,338.74,59.959,1449866703,"201051344001230","219011344069620",28.90,7.30,0,327.32,348.06,12.3,10.0,0.066,310372.4,310372.4,10778,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866710,16260.00
12/11/2015 15:45,2,0.424,ACTIVE,212.38,340.25,59.996,1449866703,"201051344000582","219011344069620",30.28,7.30,0,328.82,348.66,13.0,10.6,0.071,305133.2,305133.2,10751,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866711,16261.00
12/11/2015 15:45,2,0.469,ACTIVE,211.25,339.04,59.965,1449866703,"201051344000955","219011344069620",28.33,7.70,0,327.62,348.36,13.5,11.1,0.071,313970.2,313970.2,10747,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866712,16262.00
12/11/2015 15:45,2,0.217,ACTIVE,211.25,413.29,59.959,1449866703,"274151322000094","219011344069620",39.04,12.00,0,336.34,432.22,8.7,6.5,0.049,475537.5,475537.5,669,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866713,16263.00
12/11/2015 15:45,2,0.471,ACTIVE,212.83,341.15,59.922,1449866703,"201051344000579","219011344069620",28.59,8.50,0,330.93,351.37,13.7,11.3,0.071,315914.6,315914.6,6090,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866714,16264.00
12/11/2015 15:45,2,0.451,ACTIVE,211.93,339.04,59.981,1449866703,"201051344000890","219011344069620",29.90,7.70,0,327.62,349.26,13.7,11.3,0.071,312591.1,312591.1,10756,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866715,16265.00
12/11/2015 15:45,2,0.434,ACTIVE,211.70,339.34,59.944,1449866703,"201051344000438","219011344069620",30.45,7.30,0,329.13,349.86,13.4,11.0,0.071,314278.2,314278.2,10751,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866716,16266.00
12/11/2015 15:45,2,0.479,ACTIVE,211.93,339.95,59.954,1449866703,"201051344000417","219011344069620",28.88,7.70,0,328.52,349.26,14.0,11.6,0.066,308427.3,308427.3,10757,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866717,16267.00
12/11/2015 15:45,2,0.342,ACTIVE,211.70,339.65,59.959,1449866703,"274151322000083","219011344069620",28.96,10.00,0,328.22,347.16,10.0,7.7,0.057,584098.4,584098.4,657,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866718,16268.00
12/11/2015 15:45,2,0.346,ACTIVE,212.16,338.74,59.975,1449866703,"274151322000076","219011344069620",30.18,9.70,0,329.43,346.86,10.6,8.3,0.057,620340.9,620340.9,659,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866719,16269.00
12/11/2015 15:45,2,0.420,ACTIVE,212.61,341.15,59.965,1449866703,"201051344000868","219011344069620",29.70,7.70,0,330.33,351.07,12.7,10.3,0.071,300061.6,300061.6,6092,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866720,16270.00
12/11/2015 15:45,2,0.354,ACTIVE,211.70,340.85,59.954,1449866703,"274151322000095","219011344069620",29.10,9.70,0,327.92,346.86,10.4,8.2,0.053,613315.8,613315.8,656,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866720,16271.00
12/11/2015 15:45,2,0.420,ACTIVE,212.61,342.65,59.965,1449866703,"201051344000988","219011344069620",28.31,9.00,0,330.33,353.17,12.1,9.7,0.075,300434.5,300434.5,6089,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866722,16272.00
12/11/2015 15:45,2,0.418,ACTIVE,211.93,338.44,59.959,1449866703,"201051344001025","219011344069620",29.86,7.30,0,327.62,348.06,12.7,10.3,0.066,312350.7,312350.7,10755,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866723,16273.00
12/11/2015 15:45,2,0.441,ACTIVE,212.61,340.85,59.965,1449866703,"201051344000458","219011344069620",29.40,9.70,0,330.63,350.47,13.2,10.8,0.071,310250.5,310250.5,6091,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866723,16274.00
12/11/2015 15:45,2,0.422,ACTIVE,213.51,342.35,59.996,1449866703,"201051344000853","219011344069620",29.34,8.00,0,332.13,353.47,12.6,10.2,0.066,307170.2,307170.2,6091,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866724,16275.00
12/11/2015 15:45,2,0.424,ACTIVE,212.38,341.15,59.922,1449866703,"201051344000685","219011344069620",28.43,7.30,0,328.52,349.26,12.2,9.9,0.071,313981.2,313981.2,10761,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866725,16276.00
12/11/2015 15:45,2,0.398,ACTIVE,212.38,340.55,59.938,1449866703,"201051344000917","219011344069620",29.72,8.50,0,328.52,349.56,12.1,9.7,0.066,311674.8,311674.8,10772,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866726,16277.00
12/11/2015 15:45,2,0.396,ACTIVE,212.38,340.55,59.959,1449866703,"201051344001145","219011344069620",29.36,7.00,0,328.82,349.86,11.8,9.4,0.066,314776.6,314776.6,10776,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866727,16278.00
12/11/2015 15:45,2,0.432,ACTIVE,212.16,340.25,59.959,1449866703,"201051344000651","219011344069620",28.73,7.00,0,328.52,348.66,12.6,10.2,0.066,308792.7,308792.7,10757,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866728,16279.00
12/11/2015 15:45,2,0.318,ACTIVE,211.48,339.65,59.949,1449866703,"274151322000088","219011344069620",27.65,9.70,0,326.72,346.26,8.9,6.7,0.044,567252.5,567252.5,655,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866729,16280.00
12/11/2015 15:45,2,0.227,ACTIVE,212.38,409.38,59.949,1449866703,"274151322000068","219011344069620",38.72,12.70,0,337.24,429.22,9.0,6.7,0.040,475407.2,475407.2,671,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866730,16281.00
12/11/2015 15:45,2,0.412,ACTIVE,211.70,338.14,59.959,1449866703,"201051344001135","219011344069620",28.41,7.70,0,327.92,348.06,11.9,9.5,0.066,305485.5,305485.5,10747,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866731,16282.00
12/11/2015 15:45,2,0.434,ACTIVE,212.61,341.45,59.959,1449866703,"201051344000594","219011344069620",29.52,9.00,0,328.52,350.77,13.0,10.6,0.066,311414.1,311414.1,6091,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866732,16283.00
12/11/2015 15:45,2,0.402,ACTIVE,212.16,339.34,59.965,1449866703,"201051344001203","219011344069620",29.42,8.00,0,328.52,349.86,12.0,9.6,0.066,311750.9,311750.9,10758,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866733,16284.00
12/11/2015 15:45,2,0.316,ACTIVE,211.70,339.34,59.965,1449866703,"274151322000054","219011344069620",29.08,10.30,0,327.92,346.26,9.3,7.1,0.049,579340.8,579340.8,652,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866734,16285.00
12/11/2015 15:45,2,0.418,ACTIVE,213.06,340.55,59.933,1449866703,"201051344000867","219011344069620",28.47,9.30,0,329.73,350.77,12.1,9.8,0.062,300540.3,300540.3,6087,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866734,16286.00
12/11/2015 15:45,2,0.432,ACTIVE,212.16,340.55,59.965,1449866703,"201051344001093","219011344069620",29.62,8.00,0,328.22,348.66,13.0,10.6,0.057,309831.1,309831.1,10769,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866735,16287.00
12/11/2015 15:45,2,0.352,ACTIVE,212.61,341.75,59.959,1449866703,"201051344000900","219011344069620",28.94,7.70,0,329.73,350.47,10.4,8.1,0.062,313604.7,313604.7,6096,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866736,16288.00
12/11/2015 15:45,2,0.424,ACTIVE,213.06,340.85,59.970,1449866703,"201051344000648","219011344069620",29.64,7.70,0,331.53,351.37,12.8,10.4,0.062,307338.8,307338.8,6083,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866737,16289.00
12/11/2015 15:45,2,0.414,ACTIVE,212.83,340.85,59.954,1449866703,"201051344000569","219011344069620",29.74,8.00,0,330.63,351.07,12.5,10.2,0.066,314929.4,314929.4,6087,0,0,0,L,1122011218,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866738,16290.00
12/11/2015 15:45,2,0.404,ACTIVE,212.83,340.85,59.965,1449866703,"201051344000983","219011344069620",29.70,8.50,0,330.63,350.77,12.2,9.8,0.066,310258.6,310258.6,6088,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866739,16291.00
12/11/2015 15:45,2,0.395,ACTIVE,212.83,340.85,59.949,1449866703,"201051344001158","219011344069620",29.08,7.70,0,330.63,351.07,11.7,9.4,0.062,305816.0,305816.0,6087,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866740,16292.00
12/11/2015 15:45,2,0.420,ACTIVE,213.29,341.75,59.986,1449866703,"201051344000576","219011344069620",28.63,8.00,0,330.63,352.57,12.2,9.9,0.062,307790.4,307790.4,6090,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866741,16293.00
12/11/2015 15:45,2,0.326,ACTIVE,211.48,338.44,59.949,1449866703,"274151322000087","219011344069620",27.89,11.30,0,327.62,346.56,9.3,7.1,0.044,554793.8,554793.8,663,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449866742,16294.00
12/11/2015 16:00,2,0.406,ACTIVE,213.51,342.35,59.944,1449867603,"201051344000645","219011344069620",28.73,9.00,0,330.63,349.56,11.8,9.5,0.057,308546.1,308546.1,6094,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867604,16295.00
12/11/2015 16:00,2,0.309,ACTIVE,211.93,338.44,59.954,1449867603,"274151322000085","219011344069620",29.32,10.00,0,328.22,344.15,9.2,6.9,0.044,582046.6,582046.6,655,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867605,16296.00
12/11/2015 16:00,2,0.416,ACTIVE,213.51,343.55,59.965,1449867603,"201051344000633","219011344069620",28.75,8.00,0,330.63,349.86,12.1,9.8,0.071,301378.8,301378.8,6095,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867606,16297.00
12/11/2015 16:00,2,0.430,ACTIVE,213.06,341.75,59.965,1449867603,"201051344000469","219011344069620",29.10,7.30,0,330.93,348.96,12.7,10.3,0.062,302312.4,302312.4,6098,0,0,0,L,1122011218,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867607,16298.00
12/11/2015 16:00,2,0.418,ACTIVE,212.16,339.04,59.970,1449867603,"201051344000646","219011344069620",27.87,7.30,0,327.62,347.46,11.8,9.5,0.062,307248.3,307248.3,10749,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867608,16299.00
12/11/2015 16:00,2,0.334,ACTIVE,211.48,341.45,59.981,1449867603,"274151322000052","219011344069620",28.73,9.70,0,326.42,344.15,9.8,7.5,0.053,589573.7,589573.7,659,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867609,16300.00
12/11/2015 16:00,2,0.410,ACTIVE,212.83,341.45,59.965,1449867603,"201051344000585","219011344069620",29.38,7.70,0,328.52,346.26,12.2,9.9,0.066,311867.2,311867.2,10757,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867610,16301.00
12/11/2015 16:00,2,0.373,ACTIVE,212.38,340.25,59.965,1449867603,"201051344001230","219011344069620",30.00,7.30,0,327.62,345.66,11.4,9.0,0.053,310374.5,310374.5,10779,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867611,16302.00
12/11/2015 16:00,2,0.400,ACTIVE,213.06,341.75,59.970,1449867603,"201051344000582","219011344069620",29.52,7.30,0,328.52,346.86,12.0,9.7,0.062,305135.4,305135.4,10752,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867612,16303.00
12/11/2015 16:00,2,0.430,ACTIVE,212.38,340.25,59.970,1449867603,"201051344000955","219011344069620",29.44,7.30,0,327.62,346.26,12.8,10.5,0.066,313972.6,313972.6,10748,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867613,16304.00
12/11/2015 16:00,2,0.201,ACTIVE,212.16,405.17,59.970,1449867603,"274151322000094","219011344069620",38.31,12.00,0,336.04,431.32,7.8,5.6,0.040,475538.6,475538.6,670,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867614,16305.00
12/11/2015 16:00,2,0.451,ACTIVE,213.06,342.65,59.970,1449867603,"201051344000579","219011344069620",25.49,8.50,0,330.63,348.06,11.7,9.3,0.049,315917.0,315917.0,6091,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867615,16306.00
12/11/2015 16:00,2,0.420,ACTIVE,212.38,339.95,59.949,1449867603,"201051344000890","219011344069620",29.94,7.70,0,328.82,346.56,12.8,10.4,0.062,312593.5,312593.5,10757,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867615,16307.00
12/11/2015 16:00,2,0.416,ACTIVE,212.61,340.55,59.975,1449867603,"201051344000438","219011344069620",29.64,7.30,0,328.82,346.26,12.5,10.1,0.062,314280.6,314280.6,10752,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867616,16308.00
12/11/2015 16:00,2,0.445,ACTIVE,212.61,340.25,59.970,1449867603,"201051344000417","219011344069620",29.62,7.70,0,328.82,347.16,13.4,11.0,0.066,308429.8,308429.8,10758,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867617,16309.00
12/11/2015 16:00,2,0.314,ACTIVE,211.93,339.65,59.970,1449867603,"274151322000083","219011344069620",29.04,10.00,0,328.22,344.45,9.3,7.0,0.053,584100.0,584100.0,658,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867618,16310.00
12/11/2015 16:00,2,0.326,ACTIVE,212.61,339.95,59.981,1449867603,"274151322000076","219011344069620",29.78,9.70,0,329.73,344.76,9.9,7.6,0.053,620342.6,620342.6,660,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867619,16311.00
12/11/2015 16:00,2,0.398,ACTIVE,213.06,341.75,59.981,1449867603,"201051344000868","219011344069620",29.44,7.70,0,330.63,347.76,11.9,9.6,0.062,300063.8,300063.8,6093,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867621,16312.00
12/11/2015 16:00,2,0.330,ACTIVE,211.70,340.25,59.981,1449867603,"274151322000095","219011344069620",28.67,9.70,0,327.92,343.55,9.6,7.4,0.049,613317.5,613317.5,657,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867622,16313.00
12/11/2015 16:00,2,0.375,ACTIVE,212.83,342.35,59.965,1449867603,"201051344000988","219011344069620",29.84,8.50,0,330.63,349.56,11.4,9.1,0.057,300436.6,300436.6,6090,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867622,16314.00
12/11/2015 16:00,2,0.404,ACTIVE,212.38,339.65,59.975,1449867603,"201051344001025","219011344069620",28.78,7.30,0,329.43,347.46,11.8,9.5,0.062,312352.9,312352.9,10756,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867623,16315.00
12/11/2015 16:00,2,0.412,ACTIVE,212.83,341.15,59.981,1449867603,"201051344000458","219011344069620",29.74,9.70,0,330.03,348.06,12.5,10.1,0.066,310252.9,310252.9,6092,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867624,16316.00
12/11/2015 16:00,2,0.396,ACTIVE,213.51,342.65,59.965,1449867603,"201051344000853","219011344069620",29.40,8.00,0,333.03,349.26,11.9,9.5,0.057,307172.4,307172.4,6092,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867625,16317.00
12/11/2015 16:00,2,0.395,ACTIVE,212.83,341.45,59.970,1449867603,"201051344000685","219011344069620",29.58,7.30,0,329.73,348.36,11.8,9.5,0.066,313983.4,313983.4,10762,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867626,16318.00
12/11/2015 16:00,2,0.387,ACTIVE,212.61,341.45,59.970,1449867603,"201051344000917","219011344069620",29.32,8.50,0,328.82,346.86,11.5,9.2,0.049,311676.9,311676.9,10773,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867627,16319.00
12/11/2015 16:00,2,0.371,ACTIVE,212.83,340.85,59.954,1449867603,"201051344001145","219011344069620",29.80,7.30,0,330.33,347.16,11.2,8.9,0.062,314778.7,314778.7,10777,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867628,16320.00
12/11/2015 16:00,2,0.402,ACTIVE,212.83,340.85,59.959,1449867603,"201051344000651","219011344069620",29.34,7.00,0,329.43,347.46,12.1,9.7,0.057,308794.9,308794.9,10758,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867629,16321.00
12/11/2015 16:00,2,0.293,ACTIVE,211.70,341.15,59.965,1449867603,"274151322000088","219011344069620",27.99,9.70,0,326.42,343.25,8.3,6.1,0.049,567253.9,567253.9,656,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867630,16322.00
12/11/2015 16:00,2,0.215,ACTIVE,212.38,411.78,59.959,1449867603,"274151322000068","219011344069620",39.00,12.30,0,337.24,436.13,8.5,6.2,0.035,475408.5,475408.5,672,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867631,16323.00
12/11/2015 16:00,2,0.385,ACTIVE,212.38,339.34,59.965,1449867603,"201051344001135","219011344069620",29.50,7.70,0,327.32,345.06,11.5,9.2,0.062,305487.6,305487.6,10748,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867632,16324.00
12/11/2015 16:00,2,0.410,ACTIVE,212.83,341.45,59.970,1449867603,"201051344000594","219011344069620",29.64,8.50,0,330.03,347.76,12.3,10.0,0.066,311416.4,311416.4,6092,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867632,16325.00
12/11/2015 16:00,2,0.398,ACTIVE,212.83,339.65,59.959,1449867603,"201051344001203","219011344069620",27.87,7.70,0,328.52,347.76,11.3,9.0,0.062,311753.1,311753.1,10759,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867633,16326.00
12/11/2015 16:00,2,0.314,ACTIVE,211.93,341.15,59.965,1449867603,"274151322000054","219011344069620",27.67,10.30,0,327.32,343.85,8.8,6.6,0.044,579342.3,579342.3,653,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867634,16327.00
12/11/2015 16:00,2,0.393,ACTIVE,213.51,340.55,59.970,1449867603,"201051344000867","219011344069620",29.22,9.30,0,332.13,348.06,11.6,9.3,0.057,300542.5,300542.5,6088,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867635,16328.00
12/11/2015 16:00,2,0.424,ACTIVE,212.61,340.25,59.965,1449867603,"201051344001093","219011344069620",29.40,8.00,0,329.13,346.86,12.7,10.3,0.053,309833.5,309833.5,10770,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867636,16329.00
12/11/2015 16:00,2,0.320,ACTIVE,213.06,342.35,59.965,1449867603,"201051344000900","219011344069620",30.26,7.70,0,330.93,346.86,9.8,7.6,0.062,313606.4,313606.4,6097,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867637,16330.00
12/11/2015 16:00,2,0.410,ACTIVE,213.51,341.75,59.991,1449867603,"201051344000648","219011344069620",29.38,7.70,0,331.23,348.36,12.3,9.9,0.062,307341.1,307341.1,6084,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867638,16331.00
12/11/2015 16:00,2,0.404,ACTIVE,213.29,342.05,60.007,1449867603,"201051344000569","219011344069620",29.56,8.00,0,331.23,348.36,12.2,9.8,0.057,314931.7,314931.7,6088,0,0,0,L,1122011218,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867639,16332.00
12/11/2015 16:00,2,0.391,ACTIVE,213.06,340.55,59.975,1449867603,"201051344000983","219011344069620",29.50,8.50,0,330.33,346.86,11.7,9.4,0.066,310260.8,310260.8,6089,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867640,16333.00
12/11/2015 16:00,2,0.383,ACTIVE,213.29,341.75,59.959,1449867603,"201051344001158","219011344069620",28.94,7.70,0,332.13,348.36,11.2,8.9,0.062,305818.1,305818.1,6088,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867641,16334.00
12/11/2015 16:00,2,0.398,ACTIVE,213.51,342.65,59.970,1449867603,"201051344000576","219011344069620",29.64,8.00,0,331.83,348.36,12.0,9.7,0.057,307792.7,307792.7,6091,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867642,16335.00
12/11/2015 16:00,2,0.305,ACTIVE,211.93,339.65,59.944,1449867603,"274151322000087","219011344069620",28.69,11.30,0,327.92,344.15,8.9,6.6,0.049,554795.4,554795.4,664,0,0,0,L,1151911521,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449867643,16336.00
12/11/2015 16:15,2,0.318,ACTIVE,213.29,341.45,59.981,1449868503,"201051344000645","219011344069620",29.04,9.00,0,333.93,348.96,9.4,7.1,0.040,308547.8,308547.8,6095,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868504,16337.00
12/11/2015 16:15,2,0.250,ACTIVE,212.16,339.65,59.981,1449868503,"274151322000085","219011344069620",27.77,10.00,0,329.13,347.76,7.0,4.9,0.027,582047.8,582047.8,656,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868505,16338.00
12/11/2015 16:15,2,0.324,ACTIVE,213.51,342.65,59.981,1449868503,"201051344000633","219011344069620",29.92,8.00,0,333.63,349.86,9.8,7.6,0.044,301380.7,301380.7,6096,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868506,16339.00
12/11/2015 16:15,2,0.348,ACTIVE,213.06,340.85,59.981,1449868503,"201051344000469","219011344069620",29.16,7.00,0,331.23,349.26,10.3,8.0,0.049,302314.4,302314.4,6099,0,0,0,L,1122011218,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868507,16340.00
12/11/2015 16:15,2,0.330,ACTIVE,212.16,339.34,59.975,1449868503,"201051344000646","219011344069620",29.10,7.30,0,328.52,346.56,9.8,7.5,0.040,307250.1,307250.1,10750,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868508,16341.00
12/11/2015 16:15,2,0.258,ACTIVE,211.70,338.44,59.981,1449868503,"274151322000052","219011344069620",29.22,9.70,0,329.43,346.86,7.7,5.5,0.031,589575.0,589575.0,660,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868509,16342.00
12/11/2015 16:15,2,0.336,ACTIVE,212.61,339.65,59.991,1449868503,"201051344000585","219011344069620",29.12,7.70,0,330.03,347.46,9.9,7.7,0.040,311869.0,311869.0,10758,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868510,16343.00
12/11/2015 16:15,2,0.309,ACTIVE,212.61,338.74,59.975,1449868503,"201051344001230","219011344069620",29.62,7.30,0,328.22,345.96,9.3,7.1,0.035,310376.1,310376.1,10780,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868511,16344.00
12/11/2015 16:15,2,0.307,ACTIVE,213.06,339.95,60.018,1449868503,"201051344000582","219011344069620",30.53,7.30,0,330.33,347.46,9.5,7.3,0.035,305137.2,305137.2,10753,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868512,16345.00
12/11/2015 16:15,2,0.344,ACTIVE,212.16,339.04,59.949,1449868503,"201051344000955","219011344069620",30.10,7.30,0,329.73,346.26,10.5,8.2,0.040,313974.6,313974.6,10749,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868513,16346.00
12/11/2015 16:15,2,0.158,ACTIVE,211.93,351.37,59.986,1449868503,"274151322000094","219011344069620",32.64,11.30,0,336.34,410.28,5.2,3.1,0.027,475539.3,475539.3,671,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868513,16347.00
12/11/2015 16:15,2,0.350,ACTIVE,213.06,340.25,59.986,1449868503,"201051344000579","219011344069620",30.16,8.00,0,332.43,346.56,10.7,8.4,0.044,315919.0,315919.0,6092,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868514,16348.00
12/11/2015 16:15,2,0.348,ACTIVE,212.38,338.74,59.986,1449868503,"201051344000890","219011344069620",29.56,7.70,0,329.73,346.56,10.5,8.2,0.040,312595.4,312595.4,10758,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868515,16349.00
12/11/2015 16:15,2,0.326,ACTIVE,212.61,339.04,59.975,1449868503,"201051344000438","219011344069620",30.51,7.30,0,329.13,348.36,10.1,7.8,0.040,314282.5,314282.5,10753,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868516,16350.00
12/11/2015 16:15,2,0.377,ACTIVE,212.83,339.04,59.986,1449868503,"201051344000417","219011344069620",29.08,7.70,0,329.13,347.16,11.2,8.9,0.040,308431.9,308431.9,10759,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868517,16351.00
12/11/2015 16:15,2,0.254,ACTIVE,211.93,340.55,59.970,1449868503,"274151322000083","219011344069620",27.73,10.00,0,329.13,347.46,7.2,5.0,0.031,584101.1,584101.1,659,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868518,16352.00
12/11/2015 16:15,2,0.252,ACTIVE,212.38,340.55,59.981,1449868503,"274151322000076","219011344069620",29.34,9.70,0,330.33,348.66,7.5,5.3,0.040,620343.8,620343.8,661,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868519,16353.00
12/11/2015 16:15,2,0.324,ACTIVE,213.06,341.15,59.981,1449868503,"201051344000868","219011344069620",29.38,7.70,0,331.53,347.76,9.7,7.4,0.040,300065.5,300065.5,6094,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868520,16354.00
12/11/2015 16:15,2,0.244,ACTIVE,211.93,339.65,59.975,1449868503,"274151322000095","219011344069620",28.96,9.70,0,329.73,343.55,7.2,5.0,0.035,613318.7,613318.7,658,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868521,16355.00
12/11/2015 16:15,2,0.305,ACTIVE,212.83,342.05,59.981,1449868503,"201051344000988","219011344069620",29.60,8.00,0,331.83,349.86,9.2,6.9,0.040,300438.3,300438.3,6091,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868522,16356.00
12/11/2015 16:15,2,0.324,ACTIVE,212.38,338.44,60.002,1449868503,"201051344001025","219011344069620",29.18,7.30,0,329.13,346.56,9.6,7.4,0.040,312354.7,312354.7,10757,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868523,16357.00
12/11/2015 16:15,2,0.342,ACTIVE,212.83,340.55,59.981,1449868503,"201051344000458","219011344069620",29.40,9.30,0,332.43,347.76,10.2,8.0,0.044,310254.7,310254.7,6093,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868524,16358.00
12/11/2015 16:15,2,0.318,ACTIVE,213.51,342.35,59.986,1449868503,"201051344000853","219011344069620",29.90,8.00,0,333.63,348.96,9.7,7.4,0.040,307174.2,307174.2,6093,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868525,16359.00
12/11/2015 16:15,2,0.318,ACTIVE,212.83,340.55,59.991,1449868503,"201051344000685","219011344069620",29.48,7.30,0,331.23,347.76,9.6,7.3,0.040,313985.1,313985.1,10763,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868526,16360.00
12/11/2015 16:15,2,0.314,ACTIVE,212.61,339.95,59.975,1449868503,"201051344000917","219011344069620",28.94,8.50,0,329.43,347.46,9.2,7.0,0.049,311678.6,311678.6,10774,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868526,16361.00
12/11/2015 16:15,2,0.307,ACTIVE,212.61,339.95,59.986,1449868503,"201051344001145","219011344069620",29.20,7.00,0,331.53,347.76,9.1,6.9,0.035,314780.3,314780.3,10778,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868527,16362.00
12/11/2015 16:15,2,0.342,ACTIVE,212.38,339.65,60.023,1449868503,"201051344000651","219011344069620",28.13,7.00,0,330.03,346.86,9.8,7.5,0.044,308796.7,308796.7,10759,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868528,16363.00
12/11/2015 16:15,2,0.230,ACTIVE,211.48,338.74,59.970,1449868503,"274151322000088","219011344069620",27.53,9.70,0,328.22,343.25,6.5,4.3,0.031,567254.9,567254.9,657,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868529,16364.00
12/11/2015 16:15,2,0.176,ACTIVE,212.61,360.99,59.965,1449868503,"274151322000068","219011344069620",33.73,12.00,0,336.94,415.99,6.0,3.9,0.022,475409.4,475409.4,673,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868530,16365.00
12/11/2015 16:15,2,0.312,ACTIVE,212.16,337.84,59.970,1449868503,"201051344001135","219011344069620",29.30,7.30,0,328.52,345.66,9.3,7.1,0.040,305489.3,305489.3,10749,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868531,16366.00
12/11/2015 16:15,2,0.342,ACTIVE,212.83,341.15,59.975,1449868503,"201051344000594","219011344069620",29.10,8.50,0,331.53,348.36,10.2,7.9,0.044,311418.3,311418.3,6093,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868532,16367.00
12/11/2015 16:15,2,0.320,ACTIVE,212.61,339.65,59.981,1449868503,"201051344001203","219011344069620",28.82,7.70,0,330.33,348.66,9.4,7.1,0.044,311754.8,311754.8,10760,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868533,16368.00
12/11/2015 16:15,2,0.240,ACTIVE,211.70,337.84,59.981,1449868503,"274151322000054","219011344069620",28.57,10.30,0,328.82,343.85,7.0,4.8,0.035,579343.4,579343.4,654,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868534,16369.00
12/11/2015 16:15,2,0.322,ACTIVE,213.06,339.95,59.975,1449868503,"201051344000867","219011344069620",29.48,9.00,0,332.13,348.36,9.6,7.4,0.040,300544.2,300544.2,6089,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868535,16370.00
12/11/2015 16:15,2,0.352,ACTIVE,212.61,339.95,59.959,1449868503,"201051344001093","219011344069620",29.32,8.00,0,330.33,347.46,10.5,8.2,0.040,309835.4,309835.4,10771,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868536,16371.00
