ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 16:15,2,0.256,ACTIVE,212.83,341.15,59.981,1449868503,"201051344000900","219011344069620",30.02,7.30,0,332.13,348.96,7.8,5.6,0.040,313607.8,313607.8,6098,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868537,16372.00
12/11/2015 16:15,2,0.344,ACTIVE,213.06,340.85,59.986,1449868503,"201051344000648","219011344069620",29.42,7.30,0,332.13,347.76,10.3,8.0,0.044,307343.0,307343.0,6085,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868538,16373.00
12/11/2015 16:15,2,0.330,ACTIVE,213.06,340.85,59.959,1449868503,"201051344000569","219011344069620",29.64,8.00,0,333.63,348.66,10.0,7.7,0.044,314933.5,314933.5,6089,0,0,0,L,1122011218,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868539,16374.00
12/11/2015 16:15,2,0.322,ACTIVE,212.83,340.55,59.986,1449868503,"201051344000983","219011344069620",29.70,8.00,0,331.53,349.26,9.7,7.4,0.035,310262.6,310262.6,6090,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868540,16375.00
12/11/2015 16:15,2,0.314,ACTIVE,213.06,340.85,59.981,1449868503,"201051344001158","219011344069620",28.80,7.30,0,331.23,348.06,9.2,7.0,0.044,305819.8,305819.8,6089,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868541,16376.00
12/11/2015 16:15,2,0.336,ACTIVE,213.29,341.75,59.965,1449868503,"201051344000576","219011344069620",29.48,7.70,0,333.93,349.56,10.0,7.7,0.040,307794.6,307794.6,6092,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868542,16377.00
12/11/2015 16:15,2,0.246,ACTIVE,212.16,339.04,59.975,1449868503,"274151322000087","219011344069620",28.15,11.30,0,328.52,344.76,7.0,4.9,0.027,554796.5,554796.5,665,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449868542,16378.00
12/11/2015 16:30,2,0.213,ACTIVE,213.74,340.85,59.981,1449869404,"201051344000645","219011344069620",29.36,8.50,0,335.44,346.56,6.4,4.2,0.013,308549.4,308549.4,6096,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869405,16379.00
12/11/2015 16:30,2,0.148,ACTIVE,212.38,339.34,59.975,1449869404,"274151322000085","219011344069620",26.90,10.00,0,336.34,343.55,4.1,2.0,0.013,582048.8,582048.8,657,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869406,16380.00
12/11/2015 16:30,2,0.250,ACTIVE,213.96,342.05,59.986,1449869404,"201051344000633","219011344069620",27.31,7.70,0,335.74,348.66,7.0,4.8,0.009,301382.3,301382.3,6097,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869407,16381.00
12/11/2015 16:30,2,0.250,ACTIVE,213.29,340.55,59.986,1449869404,"201051344000469","219011344069620",29.24,7.00,0,334.54,346.26,7.5,5.3,0.018,302316.2,302316.2,6100,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869408,16382.00
12/11/2015 16:30,2,0.240,ACTIVE,212.38,339.04,59.975,1449869404,"201051344000646","219011344069620",27.87,7.00,0,332.43,345.36,6.8,4.6,0.013,307251.7,307251.7,10751,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869408,16383.00
12/11/2015 16:30,2,0.168,ACTIVE,211.93,337.54,59.986,1449869404,"274151322000052","219011344069620",27.79,9.70,0,335.44,343.85,4.7,2.6,0.004,589576.1,589576.1,661,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869409,16384.00
12/11/2015 16:30,2,0.238,ACTIVE,213.06,339.34,59.991,1449869404,"201051344000585","219011344069620",28.31,7.70,0,333.33,345.06,6.8,4.7,0.013,311870.7,311870.7,10759,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869410,16385.00
12/11/2015 16:30,2,0.244,ACTIVE,212.61,338.14,59.986,1449869404,"201051344001230","219011344069620",25.94,7.30,0,332.73,344.76,6.4,4.3,0.009,310377.7,310377.7,10781,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869412,16386.00
12/11/2015 16:30,2,0.240,ACTIVE,213.29,339.34,59.975,1449869404,"201051344000582","219011344069620",28.45,7.30,0,334.24,345.36,6.9,4.7,0.013,305138.9,305138.9,10754,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869413,16387.00
12/11/2015 16:30,2,0.268,ACTIVE,212.38,338.14,59.949,1449869404,"201051344000955","219011344069620",27.93,7.30,0,332.43,344.45,7.6,5.4,0.013,313976.4,313976.4,10750,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869414,16388.00
12/11/2015 16:30,2,0.084,ACTIVE,212.38,339.65,59.986,1449869404,"274151322000094","219011344069620",29.82,11.00,0,336.34,360.69,2.6,0.6,0.004,475539.9,475539.9,672,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869415,16389.00
12/11/2015 16:30,2,0.262,ACTIVE,213.29,339.65,59.986,1449869404,"201051344000579","219011344069620",28.69,7.70,0,335.74,346.26,7.6,5.4,0.018,315920.9,315920.9,6093,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869415,16390.00
12/11/2015 16:30,2,0.256,ACTIVE,212.61,337.84,59.986,1449869404,"201051344000890","219011344069620",27.77,7.70,0,333.33,344.45,7.2,5.0,0.018,312597.2,312597.2,10759,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869416,16391.00
12/11/2015 16:30,2,0.254,ACTIVE,212.83,338.74,60.007,1449869404,"201051344000438","219011344069620",28.25,7.00,0,333.63,345.66,7.2,5.1,0.013,314284.2,314284.2,10754,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869417,16392.00
12/11/2015 16:30,2,0.287,ACTIVE,212.83,338.74,59.986,1449869404,"201051344000417","219011344069620",28.09,7.30,0,333.33,345.66,8.2,6.0,0.013,308433.9,308433.9,10760,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869418,16393.00
12/11/2015 16:30,2,0.145,ACTIVE,212.38,339.65,59.981,1449869404,"274151322000083","219011344069620",27.47,10.00,0,336.04,343.85,4.0,2.0,0.022,584102.1,584102.1,660,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869419,16394.00
12/11/2015 16:30,2,0.148,ACTIVE,212.61,339.65,59.986,1449869404,"274151322000076","219011344069620",27.75,10.00,0,336.94,344.15,4.2,2.1,0.013,620344.9,620344.9,662,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869420,16395.00
12/11/2015 16:30,2,0.236,ACTIVE,213.29,342.65,59.959,1449869404,"201051344000868","219011344069620",21.27,7.30,0,334.84,346.26,5.0,2.9,0.013,300067.1,300067.1,6095,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869421,16396.00
12/11/2015 16:30,2,0.139,ACTIVE,212.16,339.34,59.970,1449869404,"274151322000095","219011344069620",27.61,9.70,0,336.04,343.25,3.9,1.8,0.009,613319.6,613319.6,659,0,0,0,L,1151911521,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869422,16397.00
12/11/2015 16:30,2,0.213,ACTIVE,213.29,342.05,59.991,1449869404,"201051344000988","219011344069620",28.11,8.00,0,333.93,348.36,6.1,4.0,0.022,300439.8,300439.8,6092,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869423,16398.00
12/11/2015 16:30,2,0.229,ACTIVE,212.61,337.84,59.991,1449869404,"201051344001025","219011344069620",28.21,7.00,0,333.03,345.06,6.5,4.4,0.013,312356.3,312356.3,10758,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869423,16399.00
12/11/2015 16:30,2,0.248,ACTIVE,213.29,339.95,59.975,1449869404,"201051344000458","219011344069620",28.33,9.00,0,335.14,346.56,7.2,5.0,0.013,310256.5,310256.5,6094,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869424,16400.00
12/11/2015 16:30,2,0.242,ACTIVE,213.96,342.35,59.986,1449869404,"201051344000853","219011344069620",26.12,7.70,0,335.44,347.76,6.5,4.3,0.018,307175.8,307175.8,6094,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869425,16401.00
12/11/2015 16:30,2,0.236,ACTIVE,213.06,339.34,59.996,1449869404,"201051344000685","219011344069620",27.69,7.00,0,333.93,345.96,6.6,4.5,0.009,313986.7,313986.7,10764,0,0,0,L,1122011218,0,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869426,16402.00
12/11/2015 16:30,2,0.232,ACTIVE,212.83,339.04,59.981,1449869404,"201051344000917","219011344069620",27.15,8.50,0,332.43,345.66,6.4,4.3,0.013,311680.1,311680.1,10775,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869427,16403.00
12/11/2015 16:30,2,0.209,ACTIVE,212.83,339.04,59.986,1449869404,"201051344001145","219011344069620",27.99,7.00,0,334.24,345.66,6.0,3.9,0.013,314781.7,314781.7,10779,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869428,16404.00
12/11/2015 16:30,2,0.250,ACTIVE,212.83,339.34,59.991,1449869404,"201051344000651","219011344069620",27.53,7.00,0,334.24,345.66,7.0,4.8,0.009,308798.4,308798.4,10760,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869429,16405.00
12/11/2015 16:30,2,0.125,ACTIVE,211.93,338.14,59.981,1449869404,"274151322000088","219011344069620",26.96,9.70,0,335.14,344.15,3.4,1.4,0.013,567255.7,567255.7,658,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869430,16406.00
12/11/2015 16:30,2,0.098,ACTIVE,213.06,339.65,59.991,1449869404,"274151322000068","219011344069620",29.90,11.70,0,337.24,370.90,3.0,1.0,0.000,475410.1,475410.1,674,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869431,16407.00
12/11/2015 16:30,2,0.221,ACTIVE,212.38,337.24,59.986,1449869404,"201051344001135","219011344069620",28.09,7.30,0,333.03,344.45,6.3,4.1,0.013,305490.8,305490.8,10750,0,0,0,L,1122011218,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869432,16408.00
12/11/2015 16:30,2,0.246,ACTIVE,213.06,340.85,59.944,1449869404,"201051344000594","219011344069620",27.91,8.00,0,333.63,345.96,7.0,4.8,0.013,311420.0,311420.0,6094,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869432,16409.00
12/11/2015 16:30,2,0.234,ACTIVE,212.83,338.14,59.996,1449869404,"201051344001203","219011344069620",27.08,7.30,0,333.93,345.66,6.5,4.3,0.013,311756.4,311756.4,10761,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869433,16410.00
12/11/2015 16:30,2,0.139,ACTIVE,212.38,338.44,59.991,1449869404,"274151322000054","219011344069620",27.83,10.30,0,335.14,343.85,3.9,1.8,0.013,579344.4,579344.4,655,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869434,16411.00
12/11/2015 16:30,2,0.227,ACTIVE,213.51,340.55,59.991,1449869404,"201051344000867","219011344069620",28.25,9.00,0,334.84,346.26,6.5,4.3,0.009,300545.8,300545.8,6090,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869435,16412.00
12/11/2015 16:30,2,0.271,ACTIVE,212.61,339.04,59.965,1449869404,"201051344001093","219011344069620",27.23,8.00,0,333.63,344.45,7.5,5.3,0.018,309837.2,309837.2,10772,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869436,16413.00
12/11/2015 16:30,2,0.168,ACTIVE,213.29,341.15,60.023,1449869404,"201051344000900","219011344069620",27.97,7.30,0,334.24,345.66,4.8,2.7,0.009,313608.9,313608.9,6099,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869437,16414.00
12/11/2015 16:30,2,0.252,ACTIVE,213.51,340.85,59.954,1449869404,"201051344000648","219011344069620",28.41,7.00,0,335.44,346.56,7.2,5.1,0.013,307344.8,307344.8,6086,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869438,16415.00
12/11/2015 16:30,2,0.230,ACTIVE,213.29,341.15,59.991,1449869404,"201051344000569","219011344069620",29.02,7.70,0,335.14,346.86,6.8,4.7,0.013,314935.2,314935.2,6090,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869439,16416.00
12/11/2015 16:30,2,0.234,ACTIVE,213.29,340.25,59.996,1449869404,"201051344000983","219011344069620",27.69,8.00,0,334.24,345.96,6.6,4.4,0.018,310264.2,310264.2,6091,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869440,16417.00
12/11/2015 16:30,2,0.219,ACTIVE,213.29,340.55,59.996,1449869404,"201051344001158","219011344069620",27.75,7.00,0,334.84,345.96,6.2,4.0,0.013,305821.3,305821.3,6090,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869441,16418.00
12/11/2015 16:30,2,0.250,ACTIVE,213.74,342.35,59.991,1449869404,"201051344000576","219011344069620",27.49,7.70,0,335.74,347.16,7.0,4.8,0.022,307796.3,307796.3,6093,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869442,16419.00
12/11/2015 16:30,2,0.148,ACTIVE,212.38,338.74,59.991,1449869404,"274151322000087","219011344069620",27.14,11.30,0,335.44,344.15,4.1,2.0,0.009,554797.5,554797.5,666,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449869442,16420.00
12/11/2015 16:45,2,0.150,ALERT,212.61,302.07,59.981,1449870303,"201051344000645","219011344069620",22.82,8.00,0,301.17,350.77,3.5,1.4,0.000,308550.3,308550.3,6097,0,0,0,L,1122011218,0,121.55,122.23,0002,5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870305,16421.00
12/11/2015 16:45,2,0.074,ALERT,211.70,299.67,59.981,1449870303,"274151322000085","219011344069620",23.70,9.30,0,298.47,341.75,1.8,0.0,0.000,582049.1,582049.1,658,0,0,0,L,1151911521,0,121.78,122.01,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870307,16422.00
12/11/2015 16:45,2,0.164,ALERT,212.83,301.17,59.991,1449870303,"201051344000633","219011344069620",22.09,7.00,0,299.37,357.68,3.7,1.6,0.000,301383.3,301383.3,6098,0,0,0,L,1122011218,0,121.55,122.01,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870309,16423.00
12/11/2015 16:45,2,0.186,ALERT,212.38,302.07,59.981,1449870303,"201051344000469","219011344069620",23.42,6.30,0,300.27,353.77,4.4,2.4,0.000,302317.3,302317.3,6101,0,0,0,L,1122011218,0,120.65,122.23,0002,4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870311,16424.00
12/11/2015 16:45,2,0.180,ALERT,211.70,300.57,59.981,1449870303,"201051344000646","219011344069620",20.18,6.30,0,299.37,350.47,3.7,1.6,0.000,307252.7,307252.7,10752,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870313,16425.00
12/11/2015 16:45,2,0.096,ALERT,211.03,299.37,59.954,1449870303,"274151322000052","219011344069620",22.90,9.00,0,298.17,342.05,2.2,0.2,0.000,589576.6,589576.6,662,0,0,0,L,1151911521,0,120.88,122.01,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870315,16426.00
12/11/2015 16:45,2,0.160,ALERT,212.38,301.17,59.959,1449870303,"201051344000585","219011344069620",22.66,7.00,0,299.37,347.16,3.7,1.6,0.000,311871.6,311871.6,10760,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870316,16427.00
12/11/2015 16:45,2,0.152,ALERT,211.93,300.87,60.002,1449870303,"201051344001230","219011344069620",21.29,6.70,0,300.27,355.58,3.3,1.2,0.000,310378.6,310378.6,10782,0,0,0,L,1122011218,0,121.78,120.88,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870318,16428.00
12/11/2015 16:45,2,0.160,ALERT,212.38,301.77,60.007,1449870303,"201051344000582","219011344069620",23.14,7.00,0,300.57,348.06,3.8,1.7,0.000,305139.8,305139.8,10755,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870320,16429.00
12/11/2015 16:45,2,0.182,ALERT,211.70,300.57,59.917,1449870303,"201051344000955","219011344069620",22.34,6.70,0,299.97,356.18,4.1,2.0,0.000,313977.5,313977.5,10751,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870322,16430.00
12/11/2015 16:45,2,0.000,ALERT,211.48,298.47,59.986,1449870303,"274151322000094","219011344069620",41.73,10.00,0,297.57,408.48,0.0,0.0,0.000,475539.9,475539.9,673,0,0,0,L,1151911521,0,121.10,122.23,0002,7,0,0,0,0,0,0,98,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870324,16431.00
12/11/2015 16:45,2,0.184,ALERT,212.38,302.68,59.996,1449870303,"201051344000579","219011344069620",22.92,7.00,0,301.77,347.76,4.3,2.2,0.000,315922.0,315922.0,6094,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870325,16432.00
12/11/2015 16:45,2,0.172,ALERT,211.93,301.17,60.007,1449870303,"201051344000890","219011344069620",22.98,7.30,0,300.27,353.77,4.0,2.0,0.000,312598.3,312598.3,10760,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870327,16433.00
12/11/2015 16:45,2,0.176,ALERT,212.16,300.57,59.996,1449870303,"201051344000438","219011344069620",22.74,6.70,0,299.97,350.77,4.1,2.0,0.000,314285.3,314285.3,10755,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870329,16434.00
12/11/2015 16:45,2,0.209,ALERT,212.38,299.97,59.986,1449870303,"201051344000417","219011344069620",22.28,7.00,0,299.37,352.87,4.7,2.6,0.000,308435.2,308435.2,10761,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870331,16435.00
12/11/2015 16:45,2,0.074,ALERT,211.48,299.37,59.975,1449870303,"274151322000083","219011344069620",22.88,9.00,0,298.77,342.05,1.7,0.0,0.000,584102.4,584102.4,661,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870332,16436.00
12/11/2015 16:45,2,0.074,ALERT,211.70,299.07,59.981,1449870303,"274151322000076","219011344069620",23.52,9.00,0,298.47,342.65,1.8,0.0,0.000,620345.3,620345.3,663,0,0,0,L,1151911521,0,121.33,122.23,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870334,16437.00
12/11/2015 16:45,2,0.150,ALERT,212.38,302.68,60.034,1449870303,"201051344000868","219011344069620",22.36,7.00,0,302.07,350.17,3.4,1.4,0.000,300068.0,300068.0,6096,0,0,0,L,1122011218,0,121.10,122.23,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870336,16438.00
12/11/2015 16:45,2,0.066,ALERT,211.25,300.27,60.002,1449870303,"274151322000095","219011344069620",23.22,9.00,0,299.37,340.85,1.6,0.0,0.000,613320.0,613320.0,660,0,0,0,L,1151911521,0,121.55,121.78,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870338,16439.00
12/11/2015 16:45,2,0.139,ALERT,211.93,301.77,60.002,1449870303,"201051344000988","219011344069620",22.17,7.30,0,298.77,350.47,3.1,1.1,0.000,300440.5,300440.5,6093,0,0,0,L,1122011218,0,120.88,122.01,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870340,16440.00
12/11/2015 16:45,2,0.145,ALERT,211.93,299.97,59.996,1449870303,"201051344001025","219011344069620",23.04,6.70,0,299.37,346.56,3.4,1.4,0.000,312357.2,312357.2,10759,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870342,16441.00
12/11/2015 16:45,2,0.164,ALERT,212.16,301.77,59.991,1449870303,"201051344000458","219011344069620",22.78,8.50,0,301.47,351.97,3.8,1.8,0.000,310257.5,310257.5,6095,0,0,0,L,1122011218,0,121.10,121.78,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870344,16442.00
12/11/2015 16:45,2,0.146,ALERT,213.06,302.07,60.002,1449870303,"201051344000853","219011344069620",21.57,7.00,0,301.17,354.67,3.2,1.2,0.000,307176.6,307176.6,6095,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870345,16443.00
12/11/2015 16:45,2,0.168,ALERT,212.38,300.57,59.991,1449870303,"201051344000685","219011344069620",18.65,6.70,0,299.37,358.28,3.2,1.2,0.000,313987.6,313987.6,10765,0,0,0,L,1122011218,0,122.46,121.33,0002,4,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870347,16444.00
12/11/2015 16:45,2,0.146,ALERT,212.38,300.27,59.975,1449870303,"201051344000917","219011344069620",21.63,7.70,0,298.47,355.88,3.2,1.2,0.000,311681.0,311681.0,10776,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870349,16445.00
12/11/2015 16:45,2,0.148,ALERT,212.38,300.87,59.970,1449870303,"201051344001145","219011344069620",19.54,6.30,0,299.97,354.37,3.0,0.9,0.000,314782.5,314782.5,10780,0,0,0,L,1122011218,0,121.78,121.33,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870351,16446.00
12/11/2015 16:45,2,0.172,ALERT,212.16,299.97,60.028,1449870303,"201051344000651","219011344069620",21.75,6.30,0,299.37,349.56,3.8,1.7,0.000,308799.4,308799.4,10761,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870353,16447.00
12/11/2015 16:45,2,0.057,ALERT,211.25,299.67,59.981,1449870303,"274151322000088","219011344069620",22.40,9.00,0,297.87,341.15,1.3,0.0,0.000,567255.9,567255.9,659,0,0,0,L,1151911521,0,122.01,121.78,0002,5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870355,16448.00
12/11/2015 16:45,2,0.006,ALERT,211.93,299.07,59.986,1449870303,"274151322000068","219011344069620",41.79,10.70,0,297.57,407.57,0.0,0.0,0.000,475410.2,475410.2,675,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,112,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870357,16449.00
12/11/2015 16:45,2,0.145,ALERT,211.48,300.27,60.007,1449870303,"201051344001135","219011344069620",22.54,7.00,0,299.97,345.96,3.3,1.3,0.000,305491.7,305491.7,10751,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870358,16450.00
12/11/2015 16:45,2,0.158,ALERT,212.16,302.37,59.938,1449870303,"201051344000594","219011344069620",22.72,7.30,0,300.87,348.96,3.7,1.6,0.000,311421.0,311421.0,6095,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870360,16451.00
12/11/2015 16:45,2,0.148,ALERT,212.16,300.27,59.981,1449870303,"201051344001203","219011344069620",21.75,7.00,0,299.67,350.17,3.3,1.3,0.000,311757.2,311757.2,10762,0,0,0,L,1122011218,0,122.01,121.33,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870362,16452.00
12/11/2015 16:45,2,0.064,ALERT,211.25,300.27,59.954,1449870303,"274151322000054","219011344069620",22.68,9.70,0,298.17,341.15,1.5,0.0,0.000,579344.7,579344.7,656,0,0,0,L,1151911521,0,121.55,121.78,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870364,16453.00
12/11/2015 16:45,2,0.145,ALERT,212.61,301.47,59.991,1449870303,"201051344000867","219011344069620",22.48,8.00,0,300.57,359.18,3.3,1.3,0.000,300546.7,300546.7,6091,0,0,0,L,1122011218,0,121.55,121.78,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870365,16454.00
12/11/2015 16:45,2,0.189,ALERT,211.93,300.57,59.975,1449870303,"201051344001093","219011344069620",21.55,7.30,0,299.37,356.18,4.2,2.1,0.000,309838.4,309838.4,10773,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870367,16455.00
12/11/2015 16:45,2,0.092,ALERT,212.16,301.47,59.981,1449870303,"201051344000900","219011344069620",21.89,7.00,0,300.57,355.88,2.0,0.1,0.000,313609.4,313609.4,6100,0,0,0,L,1122011218,0,121.10,121.55,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870369,16456.00
12/11/2015 16:45,2,0.166,ALERT,212.61,301.17,59.981,1449870303,"201051344000648","219011344069620",22.48,6.70,0,300.57,352.87,3.8,1.8,0.000,307345.8,307345.8,6087,0,0,0,L,1122011218,0,120.88,122.23,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870371,16457.00
12/11/2015 16:45,2,0.158,ALERT,212.38,302.68,59.981,1449870303,"201051344000569","219011344069620",22.36,7.00,0,301.77,348.66,3.6,1.6,0.000,314936.2,314936.2,6091,0,0,0,L,1122011218,0,120.88,122.23,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870373,16458.00
12/11/2015 16:45,2,0.148,ALERT,212.38,302.37,59.991,1449870303,"201051344000983","219011344069620",22.28,7.30,0,301.17,350.17,3.4,1.3,0.000,310265.1,310265.1,6092,0,0,0,L,1122011218,0,121.33,121.78,0002,6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870375,16459.00
12/11/2015 16:45,2,0.135,ALERT,212.61,302.07,59.986,1449870303,"201051344001158","219011344069620",22.22,6.70,0,300.57,354.67,3.1,1.0,0.000,305822.1,305822.1,6091,0,0,0,L,1122011218,0,121.10,121.78,0002,6,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870376,16460.00
12/11/2015 16:45,2,0.160,ALERT,213.06,302.68,59.986,1449870303,"201051344000576","219011344069620",21.71,7.00,0,301.17,358.28,3.5,1.5,0.000,307797.3,307797.3,6094,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870378,16461.00
12/11/2015 16:45,2,0.080,ALERT,211.70,299.67,59.975,1449870303,"274151322000087","219011344069620",21.55,10.30,0,297.26,341.75,1.7,0.0,0.000,554797.8,554797.8,667,0,0,0,L,1151911521,0,121.78,122.23,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449870380,16462.00
12/11/2015 17:00,2,0.059,ALERT,213.06,301.77,59.996,1449871204,"201051344000645","219011344069620",28.33,7.00,0,299.97,303.88,1.7,0.0,0.000,308550.3,308550.3,6099,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871206,16463.00
12/11/2015 17:00,2,0.000,ALERT,211.48,299.07,60.034,1449871204,"274151322000085","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,582049.1,582049.1,660,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871208,16464.00
12/11/2015 17:00,2,0.074,ALERT,213.06,301.47,60.002,1449871204,"201051344000633","219011344069620",27.61,6.00,0,297.87,303.58,2.1,0.1,0.000,301383.4,301383.4,6100,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871210,16465.00
12/11/2015 17:00,2,0.094,ALERT,212.38,301.17,60.018,1449871204,"201051344000469","219011344069620",27.02,5.00,0,298.77,303.88,2.6,0.6,0.000,302317.5,302317.5,6103,0,0,0,L,1122011218,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871212,16466.00
12/11/2015 17:00,2,0.062,ALERT,211.25,299.67,60.028,1449871204,"201051344000646","219011344069620",26.94,5.50,0,297.87,302.37,1.7,0.0,0.000,307252.7,307252.7,10754,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871213,16467.00
12/11/2015 17:00,2,0.000,ALERT,211.25,298.77,60.002,1449871204,"274151322000052","219011344069620",0.00,7.30,0,297.26,302.37,0.0,0.0,0.000,589576.6,589576.6,664,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871215,16468.00
12/11/2015 17:00,2,0.070,ALERT,211.70,299.97,59.986,1449871204,"201051344000585","219011344069620",27.83,6.00,0,298.17,302.37,2.0,0.0,0.000,311871.7,311871.7,10762,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871217,16469.00
12/11/2015 17:00,2,0.070,ALERT,211.70,299.97,60.023,1449871204,"201051344001230","219011344069620",26.86,5.50,0,298.77,302.37,2.0,0.0,0.000,310378.6,310378.6,10784,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871219,16470.00
12/11/2015 17:00,2,0.080,ALERT,212.16,300.57,60.023,1449871204,"201051344000582","219011344069620",27.53,5.50,0,299.37,302.98,2.2,0.2,0.000,305140.0,305140.0,10757,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871221,16471.00
12/11/2015 17:00,2,0.096,ALERT,211.25,299.67,60.012,1449871204,"201051344000955","219011344069620",27.57,5.50,0,298.47,302.07,2.7,0.7,0.000,313977.7,313977.7,10753,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871222,16472.00
12/11/2015 17:00,2,0.000,ALERT,211.48,298.47,60.002,1449871204,"274151322000094","219011344069620",0.00,7.70,0,296.96,397.35,0.0,0.0,0.000,475539.9,475539.9,675,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,29,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1449871224,16473.00
12/11/2015 17:00,2,0.094,ALERT,212.38,302.07,60.002,1449871204,"201051344000579","219011344069620",27.93,6.30,0,300.27,304.78,2.7,0.6,0.000,315922.3,315922.3,6096,0,0,0,L,1122011218,0,121.10,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871226,16474.00
12/11/2015 17:00,2,0.105,ALERT,211.48,299.97,59.986,1449871204,"201051344000890","219011344069620",27.87,6.30,0,298.77,303.28,3.0,1.0,0.000,312598.6,312598.6,10762,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871228,16475.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.97,60.023,1449871204,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,314285.5,314285.5,10757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871230,16476.00
12/11/2015 17:00,2,0.131,ALERT,211.93,299.37,60.002,1449871204,"201051344000417","219011344069620",27.25,6.00,0,297.87,301.47,3.7,1.6,0.000,308435.6,308435.6,10763,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871231,16477.00
12/11/2015 17:00,2,0.000,ALERT,211.48,299.37,60.023,1449871204,"274151322000083","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,584102.4,584102.4,663,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871233,16478.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.67,59.996,1449871204,"274151322000076","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,620345.3,620345.3,665,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871235,16479.00
12/11/2015 17:00,2,0.072,ALERT,212.38,302.07,59.996,1449871204,"201051344000868","219011344069620",27.31,6.00,0,300.27,304.78,2.0,0.0,0.000,300068.1,300068.1,6098,0,0,0,L,1122011218,0,121.10,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871237,16480.00
12/11/2015 17:00,2,0.000,ALERT,211.48,299.97,59.991,1449871204,"274151322000095","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,613320.0,613320.0,662,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871239,16481.00
12/11/2015 17:00,2,0.061,ALERT,212.16,301.17,59.991,1449871204,"201051344000988","219011344069620",27.87,6.30,0,297.26,303.58,1.7,0.0,0.000,300440.6,300440.6,6095,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871241,16482.00
12/11/2015 17:00,2,0.072,ALERT,211.48,299.07,60.012,1449871204,"201051344001025","219011344069620",27.75,5.50,0,297.87,302.37,2.1,0.1,0.000,312357.2,312357.2,10761,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871243,16483.00
12/11/2015 17:00,2,0.090,ALERT,212.38,301.77,59.986,1449871204,"201051344000458","219011344069620",27.19,7.30,0,299.97,304.78,2.5,0.5,0.000,310257.7,310257.7,6097,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871244,16484.00
12/11/2015 17:00,2,0.064,ALERT,212.83,301.47,60.018,1449871204,"201051344000853","219011344069620",28.03,6.00,0,299.67,304.18,1.9,0.0,0.000,307176.7,307176.7,6097,0,0,0,L,1122011218,0,121.78,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871246,16485.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.67,60.039,1449871204,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,313987.6,313987.6,10767,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871248,16486.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.37,60.012,1449871204,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,311681.0,311681.0,10778,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871250,16487.00
12/11/2015 17:00,2,0.057,ALERT,211.70,299.67,60.007,1449871204,"201051344001145","219011344069620",27.43,5.00,0,298.77,302.68,1.6,0.0,0.000,314782.5,314782.5,10782,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871252,16488.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.37,60.012,1449871204,"201051344000651","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,308799.5,308799.5,10763,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871253,16489.00
12/11/2015 17:00,2,0.000,ALERT,211.03,298.47,59.991,1449871204,"274151322000088","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,567255.9,567255.9,661,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1449871255,16490.00
12/11/2015 17:00,2,0.000,ALERT,211.93,298.47,59.981,1449871204,"274151322000068","219011344069620",0.00,8.50,0,297.26,396.45,0.0,0.0,0.000,475410.2,475410.2,677,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,15,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1449871257,16491.00
12/11/2015 17:00,2,0.000,ALERT,211.48,299.67,60.012,1449871204,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,305491.7,305491.7,10753,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871259,16492.00
12/11/2015 17:00,2,0.000,ALERT,211.93,301.77,59.986,1449871204,"201051344000594","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,311421.2,311421.2,6097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871261,16493.00
12/11/2015 17:00,2,0.000,ALERT,211.93,299.37,59.991,1449871204,"201051344001203","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,311757.3,311757.3,10764,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871263,16494.00
12/11/2015 17:00,2,0.000,ALERT,211.25,299.67,60.002,1449871204,"274151322000054","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,579344.7,579344.7,658,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871264,16495.00
12/11/2015 17:00,2,0.000,ALERT,212.61,300.87,60.002,1449871204,"201051344000867","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,300546.7,300546.7,6093,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871266,16496.00
12/11/2015 17:00,2,0.000,ALERT,211.48,299.37,60.039,1449871204,"201051344001093","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,309838.7,309838.7,10775,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871268,16497.00
12/11/2015 17:00,2,0.000,ALERT,212.16,301.77,60.007,1449871204,"201051344000900","219011344069620",0.00,6.00,0,299.07,303.88,0.0,0.0,0.000,313609.4,313609.4,6102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871270,16498.00
12/11/2015 17:00,2,0.090,ALERT,212.61,300.57,60.007,1449871204,"201051344000648","219011344069620",27.61,5.50,0,299.37,303.88,2.5,0.5,0.000,307346.0,307346.0,6089,0,0,0,L,1122011218,0,120.88,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871272,16499.00
12/11/2015 17:00,2,0.000,ALERT,212.16,301.77,60.002,1449871204,"201051344000569","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,314936.3,314936.3,6093,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871273,16500.00
12/11/2015 17:00,2,0.000,ALERT,212.16,301.47,60.007,1449871204,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,310265.1,310265.1,6094,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871275,16501.00
12/11/2015 17:00,2,0.000,ALERT,212.38,301.17,60.034,1449871204,"201051344001158","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,305822.1,305822.1,6093,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871277,16502.00
12/11/2015 17:00,2,0.000,ALERT,212.61,301.77,60.007,1449871204,"201051344000576","219011344069620",0.00,6.00,0,299.67,304.48,0.0,0.0,0.000,307797.4,307797.4,6096,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871279,16503.00
12/11/2015 17:00,2,0.000,ALERT,211.48,297.87,59.981,1449871204,"274151322000087","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,554797.8,554797.8,669,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1449871281,16504.00
12/11/2015 17:15,2,0.000,ALERT,211.70,299.67,59.975,1449872104,"201051344000645","219011344069620",0.00,6.00,0,298.17,303.58,0.0,0.0,0.000,308550.3,308550.3,6101,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1449872106,16505.00
12/11/2015 17:15,2,0.000,ALERT,211.03,297.57,59.965,1449872104,"274151322000085","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,582049.1,582049.1,662,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872107,16506.00
12/11/2015 17:15,2,0.000,ALERT,211.93,299.37,59.986,1449872104,"201051344000633","219011344069620",0.00,5.00,0,296.66,303.28,0.0,0.0,0.000,301383.4,301383.4,6102,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1449872109,16507.00
12/11/2015 17:15,2,0.000,ALERT,211.25,299.67,59.986,1449872104,"201051344000469","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,302317.5,302317.5,6105,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1449872111,16508.00
12/11/2015 17:15,2,0.000,ALERT,210.35,298.47,59.986,1449872104,"201051344000646","219011344069620",0.00,4.50,0,296.36,304.18,0.0,0.0,0.000,307252.7,307252.7,10756,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1449872113,16509.00
12/11/2015 17:15,2,0.000,ALERT,210.35,297.87,59.954,1449872104,"274151322000052","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,589576.6,589576.6,666,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872115,16510.00
12/11/2015 17:15,2,0.000,ALERT,210.80,298.77,59.922,1449872104,"201051344000585","219011344069620",0.00,5.50,0,296.36,304.18,0.0,0.0,0.000,311871.7,311871.7,10764,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1449872117,16511.00
12/11/2015 17:15,2,0.000,ALERT,210.57,298.77,59.970,1449872104,"201051344001230","219011344069620",0.00,4.50,0,297.26,305.08,0.0,0.0,0.000,310378.6,310378.6,10786,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1449872118,16512.00
12/11/2015 17:15,2,0.000,ALERT,210.80,299.07,59.949,1449872104,"201051344000582","219011344069620",0.00,4.50,0,297.57,305.08,0.0,0.0,0.000,305140.0,305140.0,10759,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1449872120,16513.00
12/11/2015 17:15,2,0.000,ALERT,210.12,298.17,59.996,1449872104,"201051344000955","219011344069620",0.00,4.50,0,296.66,304.48,0.0,0.0,0.000,313977.7,313977.7,10755,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1449872122,16514.00
12/11/2015 17:15,2,0.000,ALERT,210.80,297.26,59.959,1449872104,"274151322000094","219011344069620",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,475539.9,475539.9,677,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872124,16515.00
12/11/2015 17:15,2,0.000,ALERT,211.25,300.57,59.975,1449872104,"201051344000579","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,315922.3,315922.3,6098,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1449872126,16516.00
