ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 17:15,2,0.000,ALERT,210.35,298.47,59.970,1449872104,"201051344000890","219011344069620",0.00,5.50,0,297.57,305.98,0.0,0.0,0.000,312598.6,312598.6,10764,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449872127,16517.00
12/11/2015 17:15,2,0.000,ALERT,210.57,298.17,59.944,1449872104,"201051344000438","219011344069620",0.00,4.50,0,296.96,305.08,0.0,0.0,0.000,314285.5,314285.5,10759,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872129,16518.00
12/11/2015 17:15,2,0.000,ALERT,210.57,297.57,59.965,1449872104,"201051344000417","219011344069620",0.00,5.00,0,296.36,303.88,0.0,0.0,0.000,308435.7,308435.7,10765,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449872131,16519.00
12/11/2015 17:15,2,0.000,ALERT,210.80,297.87,59.954,1449872104,"274151322000083","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,584102.4,584102.4,665,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872133,16520.00
12/11/2015 17:15,2,0.000,ALERT,211.25,297.57,59.954,1449872104,"274151322000076","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,620345.3,620345.3,667,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872134,16521.00
12/11/2015 17:15,2,0.000,ALERT,211.25,300.57,59.944,1449872104,"201051344000868","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,300068.1,300068.1,6100,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449872136,16522.00
12/11/2015 17:15,2,0.000,ALERT,210.80,298.47,59.991,1449872104,"274151322000095","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,613320.0,613320.0,664,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872138,16523.00
12/11/2015 17:15,2,0.000,ALERT,210.80,299.07,59.959,1449872104,"201051344000988","219011344069620",0.00,5.50,0,295.76,303.28,0.0,0.0,0.000,300440.6,300440.6,6097,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449872140,16524.00
12/11/2015 17:15,2,0.000,ALERT,210.12,297.26,59.965,1449872104,"201051344001025","219011344069620",0.00,4.00,0,296.36,305.08,0.0,0.0,0.000,312357.2,312357.2,10763,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1449872142,16525.00
12/11/2015 17:15,2,0.000,ALERT,211.03,299.67,59.959,1449872104,"201051344000458","219011344069620",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,310257.7,310257.7,6099,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872143,16526.00
12/11/2015 17:15,2,0.000,ALERT,211.48,299.37,59.959,1449872104,"201051344000853","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,307176.7,307176.7,6099,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1449872145,16527.00
12/11/2015 17:15,2,0.000,ALERT,210.57,298.17,59.965,1449872104,"201051344000685","219011344069620",0.00,4.50,0,296.66,304.78,0.0,0.0,0.000,313987.6,313987.6,10769,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872147,16528.00
12/11/2015 17:15,2,0.000,ALERT,210.57,297.57,59.981,1449872104,"201051344000917","219011344069620",0.00,6.00,0,295.46,303.58,0.0,0.0,0.000,311681.0,311681.0,10780,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872149,16529.00
12/11/2015 17:15,2,0.000,ALERT,210.57,298.17,59.954,1449872104,"201051344001145","219011344069620",0.00,4.00,0,297.26,305.68,0.0,0.0,0.000,314782.5,314782.5,10784,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872151,16530.00
12/11/2015 17:15,2,0.000,ALERT,210.57,297.57,59.970,1449872104,"201051344000651","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,308799.5,308799.5,10765,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872153,16531.00
12/11/2015 17:15,2,0.000,ALERT,210.12,297.26,59.944,1449872104,"274151322000088","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,567255.9,567255.9,663,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872155,16532.00
12/11/2015 17:15,2,0.000,ALERT,211.03,296.66,59.970,1449872104,"274151322000068","219011344069620",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,475410.2,475410.2,679,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872156,16533.00
12/11/2015 17:15,2,0.000,ALERT,209.90,297.87,59.986,1449872104,"201051344001135","219011344069620",0.00,5.00,0,296.96,304.78,0.0,0.0,0.000,305491.7,305491.7,10755,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872158,16534.00
12/11/2015 17:15,2,0.000,ALERT,210.57,299.67,59.954,1449872104,"201051344000594","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,311421.2,311421.2,6099,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872160,16535.00
12/11/2015 17:15,2,0.000,ALERT,210.35,297.57,59.959,1449872104,"201051344001203","219011344069620",0.00,5.00,0,296.96,306.28,0.0,0.0,0.000,311757.3,311757.3,10766,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872162,16536.00
12/11/2015 17:15,2,0.000,ALERT,210.35,298.17,59.970,1449872104,"274151322000054","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,579344.7,579344.7,660,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872164,16537.00
12/11/2015 17:15,2,0.000,ALERT,211.25,298.77,59.954,1449872104,"201051344000867","219011344069620",0.00,6.30,0,297.57,303.58,0.0,0.0,0.000,300546.7,300546.7,6095,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872165,16538.00
12/11/2015 17:15,2,0.000,ALERT,210.12,297.57,59.959,1449872104,"201051344001093","219011344069620",0.00,5.50,0,296.66,304.18,0.0,0.0,0.000,309838.7,309838.7,10777,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872167,16539.00
12/11/2015 17:15,2,0.000,ALERT,210.80,299.37,59.954,1449872104,"201051344000900","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,313609.4,313609.4,6104,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872169,16540.00
12/11/2015 17:15,2,0.000,ALERT,211.25,298.77,59.981,1449872104,"201051344000648","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,307346.0,307346.0,6091,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872171,16541.00
12/11/2015 17:15,2,0.000,ALERT,211.03,299.97,59.959,1449872104,"201051344000569","219011344069620",0.00,5.00,0,298.77,304.18,0.0,0.0,0.000,314936.3,314936.3,6095,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872172,16542.00
12/11/2015 17:15,2,0.000,ALERT,211.03,299.67,59.959,1449872104,"201051344000983","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,310265.1,310265.1,6096,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872174,16543.00
12/11/2015 17:15,2,0.000,ALERT,211.25,299.37,59.959,1449872104,"201051344001158","219011344069620",0.00,4.50,0,297.57,302.98,0.0,0.0,0.000,305822.1,305822.1,6095,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872176,16544.00
12/11/2015 17:15,2,0.000,ALERT,211.70,299.97,59.922,1449872104,"201051344000576","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,307797.4,307797.4,6098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449872178,16545.00
12/11/2015 17:15,2,0.000,ALERT,210.57,296.66,59.949,1449872104,"274151322000087","219011344069620",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,554797.8,554797.8,671,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449872180,16546.00
12/11/2015 17:30,2,0.000,ALERT,211.48,299.07,59.954,1449873003,"201051344000645","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,308550.3,308550.3,6103,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873005,16547.00
12/11/2015 17:30,2,0.000,ALERT,210.57,297.57,59.949,1449873003,"274151322000085","219011344069620",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,582049.1,582049.1,664,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873007,16548.00
12/11/2015 17:30,2,0.000,ALERT,211.48,298.77,59.986,1449873003,"201051344000633","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,301383.4,301383.4,6104,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873009,16549.00
12/11/2015 17:30,2,0.000,ALERT,211.25,299.07,59.954,1449873003,"201051344000469","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,302317.5,302317.5,6107,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873010,16550.00
12/11/2015 17:30,2,0.000,ALERT,210.80,298.47,59.996,1449873003,"201051344000646","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,307252.7,307252.7,10758,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873012,16551.00
12/11/2015 17:30,2,0.000,ALERT,210.35,298.77,59.949,1449873003,"274151322000052","219011344069620",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,589576.6,589576.6,668,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873014,16552.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.77,59.917,1449873003,"201051344000585","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,311871.7,311871.7,10766,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873016,16553.00
12/11/2015 17:30,2,0.000,ALERT,211.03,299.07,59.938,1449873003,"201051344001230","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,310378.6,310378.6,10788,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873018,16554.00
12/11/2015 17:30,2,0.000,ALERT,211.48,299.37,59.970,1449873003,"201051344000582","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,305140.0,305140.0,10761,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873019,16555.00
12/11/2015 17:30,2,0.000,ALERT,210.57,298.47,59.970,1449873003,"201051344000955","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,313977.7,313977.7,10757,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873021,16556.00
12/11/2015 17:30,2,0.000,ALERT,210.35,296.96,59.949,1449873003,"274151322000094","219011344069620",0.00,6.00,0,295.46,298.77,0.0,0.0,0.000,475539.9,475539.9,679,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873023,16557.00
12/11/2015 17:30,2,0.000,ALERT,211.25,299.97,59.928,1449873003,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,315922.3,315922.3,6100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873025,16558.00
12/11/2015 17:30,2,0.000,ALERT,210.80,299.07,59.949,1449873003,"201051344000890","219011344069620",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,312598.6,312598.6,10766,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873027,16559.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.77,59.959,1449873003,"201051344000438","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,314285.5,314285.5,10761,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873029,16560.00
12/11/2015 17:30,2,0.000,ALERT,211.25,298.17,59.917,1449873003,"201051344000417","219011344069620",0.00,4.00,0,295.46,299.37,0.0,0.0,0.000,308435.7,308435.7,10767,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873030,16561.00
12/11/2015 17:30,2,0.000,ALERT,210.57,298.17,59.938,1449873003,"274151322000083","219011344069620",0.00,5.50,0,296.06,299.67,0.0,0.0,0.000,584102.4,584102.4,667,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873032,16562.00
12/11/2015 17:30,2,0.000,ALERT,211.25,297.57,59.954,1449873003,"274151322000076","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,620345.3,620345.3,669,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873034,16563.00
12/11/2015 17:30,2,0.000,ALERT,211.03,299.97,59.981,1449873003,"201051344000868","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,300068.1,300068.1,6102,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873036,16564.00
12/11/2015 17:30,2,0.000,ALERT,210.57,298.77,59.922,1449873003,"274151322000095","219011344069620",0.00,5.50,0,296.96,300.27,0.0,0.0,0.000,613320.0,613320.0,666,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873038,16565.00
12/11/2015 17:30,2,0.000,ACTIVE_NO_POWER,210.80,299.07,59.954,1449873003,"201051344000988","219011344069620",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,300440.6,300440.6,6099,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1449873039,16566.00
12/11/2015 17:30,2,0.000,ALERT,210.80,297.87,59.986,1449873003,"201051344001025","219011344069620",0.00,3.70,0,295.16,300.27,0.0,0.0,0.000,312357.2,312357.2,10765,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873041,16567.00
12/11/2015 17:30,2,0.000,ALERT,210.80,299.37,59.949,1449873003,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,310257.7,310257.7,6101,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873043,16568.00
12/11/2015 17:30,2,0.000,ALERT,211.70,299.37,59.959,1449873003,"201051344000853","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,307176.7,307176.7,6101,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873045,16569.00
12/11/2015 17:30,2,0.000,ALERT,211.25,298.77,59.954,1449873003,"201051344000685","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,313987.6,313987.6,10771,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873047,16570.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.17,59.959,1449873003,"201051344000917","219011344069620",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,311681.0,311681.0,10782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873049,16571.00
12/11/2015 17:30,2,0.000,ALERT,211.25,299.07,59.949,1449873003,"201051344001145","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,314782.5,314782.5,10786,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873051,16572.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.17,59.959,1449873003,"201051344000651","219011344069620",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,308799.5,308799.5,10767,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873052,16573.00
12/11/2015 17:30,2,0.000,ALERT,210.12,297.87,59.949,1449873003,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,567255.9,567255.9,665,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873054,16574.00
12/11/2015 17:30,2,0.000,ALERT,211.25,297.26,59.949,1449873003,"274151322000068","219011344069620",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,475410.2,475410.2,681,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873056,16575.00
12/11/2015 17:30,2,0.000,ALERT,210.57,298.47,59.944,1449873003,"201051344001135","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,305491.7,305491.7,10757,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873058,16576.00
12/11/2015 17:30,2,0.000,ALERT,210.80,299.97,59.949,1449873003,"201051344000594","219011344069620",0.00,4.50,0,296.96,301.77,0.0,0.0,0.000,311421.2,311421.2,6101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873060,16577.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.17,59.928,1449873003,"201051344001203","219011344069620",0.00,4.00,0,295.46,301.47,0.0,0.0,0.000,311757.3,311757.3,10768,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873061,16578.00
12/11/2015 17:30,2,0.000,ALERT,210.57,297.87,59.944,1449873003,"274151322000054","219011344069620",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,579344.7,579344.7,662,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873063,16579.00
12/11/2015 17:30,2,0.000,ALERT,211.25,298.77,59.991,1449873003,"201051344000867","219011344069620",0.00,5.50,0,296.66,301.77,0.0,0.0,0.000,300546.7,300546.7,6097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873065,16580.00
12/11/2015 17:30,2,0.000,ALERT,211.03,298.47,59.938,1449873003,"201051344001093","219011344069620",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,309838.7,309838.7,10779,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873067,16581.00
12/11/2015 17:30,2,0.000,ALERT,210.80,299.37,59.949,1449873003,"201051344000900","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,313609.4,313609.4,6106,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873069,16582.00
12/11/2015 17:30,2,0.000,ALERT,211.25,299.97,59.954,1449873003,"201051344000569","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,314936.3,314936.3,6097,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873072,16583.00
12/11/2015 17:30,2,0.000,ALERT,211.25,299.67,59.949,1449873003,"201051344000983","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,310265.1,310265.1,6098,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873074,16584.00
12/11/2015 17:30,2,0.000,ALERT,211.03,299.07,59.938,1449873003,"201051344001158","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,305822.1,305822.1,6097,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873075,16585.00
12/11/2015 17:30,2,0.000,ALERT,211.70,299.97,59.959,1449873003,"201051344000576","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,307797.4,307797.4,6100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873077,16586.00
12/11/2015 17:30,2,0.000,ALERT,210.35,296.66,59.944,1449873003,"274151322000087","219011344069620",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,554797.8,554797.8,673,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873079,16587.00
12/11/2015 17:30,2,0.000,ALERT,211.25,298.47,59.949,1449873003,"201051344000648","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,307346.0,307346.0,6093,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873081,16588.00
12/11/2015 17:45,2,0.000,ALERT,211.93,299.97,59.944,1449873904,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,308550.3,308550.3,6105,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873906,16589.00
12/11/2015 17:45,2,0.000,ALERT,211.25,298.47,59.944,1449873904,"274151322000085","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,582049.1,582049.1,666,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873907,16590.00
12/11/2015 17:45,2,0.000,ALERT,211.93,299.37,59.949,1449873904,"201051344000633","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,301383.4,301383.4,6106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873909,16591.00
12/11/2015 17:45,2,0.000,ALERT,211.48,299.67,59.954,1449873904,"201051344000469","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,302317.5,302317.5,6109,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873911,16592.00
12/11/2015 17:45,2,0.000,ALERT,210.80,298.47,59.954,1449873904,"201051344000646","219011344069620",0.00,3.30,0,296.06,307.78,0.0,0.0,0.000,307252.7,307252.7,10760,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873913,16593.00
12/11/2015 17:45,2,0.000,ALERT,211.03,299.07,59.959,1449873904,"274151322000052","219011344069620",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,589576.6,589576.6,670,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873914,16594.00
12/11/2015 17:45,2,0.000,ALERT,211.25,298.47,59.928,1449873904,"201051344000585","219011344069620",0.00,3.70,0,296.36,307.78,0.0,0.0,0.000,311871.7,311871.7,10768,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873916,16595.00
12/11/2015 17:45,2,0.000,ALERT,210.80,298.77,59.959,1449873904,"201051344001230","219011344069620",0.00,3.70,0,297.26,308.09,0.0,0.0,0.000,310378.6,310378.6,10790,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873918,16596.00
12/11/2015 17:45,2,0.000,ALERT,211.25,299.07,59.959,1449873904,"201051344000582","219011344069620",0.00,3.30,0,297.57,308.69,0.0,0.0,0.000,305140.0,305140.0,10763,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873920,16597.00
12/11/2015 17:45,2,0.000,ALERT,210.57,298.17,59.981,1449873904,"201051344000955","219011344069620",0.00,3.30,0,296.96,307.78,0.0,0.0,0.000,313977.7,313977.7,10759,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873922,16598.00
12/11/2015 17:45,2,0.000,ALERT,211.25,297.87,59.944,1449873904,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,475539.9,475539.9,681,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873924,16599.00
12/11/2015 17:45,2,0.000,ALERT,211.25,300.57,59.954,1449873904,"201051344000579","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,315922.3,315922.3,6102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873925,16600.00
12/11/2015 17:45,2,0.000,ALERT,210.80,298.77,59.959,1449873904,"201051344000890","219011344069620",0.00,4.00,0,296.96,308.39,0.0,0.0,0.000,312598.6,312598.6,10768,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873927,16601.00
12/11/2015 17:45,2,0.000,ALERT,210.80,297.87,59.965,1449873904,"201051344000438","219011344069620",0.00,3.00,0,296.96,307.78,0.0,0.0,0.000,314285.5,314285.5,10763,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873929,16602.00
12/11/2015 17:45,2,0.000,ALERT,211.25,297.57,59.970,1449873904,"201051344000417","219011344069620",0.00,3.70,0,296.06,307.18,0.0,0.0,0.000,308435.7,308435.7,10769,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873931,16603.00
12/11/2015 17:45,2,0.000,ALERT,211.48,299.37,59.959,1449873904,"274151322000083","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,584102.4,584102.4,669,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873933,16604.00
12/11/2015 17:45,2,0.000,ALERT,211.93,299.07,59.986,1449873904,"274151322000076","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,620345.3,620345.3,671,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873934,16605.00
12/11/2015 17:45,2,0.000,ALERT,211.25,300.87,59.965,1449873904,"201051344000868","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,300068.1,300068.1,6104,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873936,16606.00
12/11/2015 17:45,2,0.000,ALERT,211.25,299.67,59.959,1449873904,"274151322000095","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,613320.0,613320.0,668,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873938,16607.00
12/11/2015 17:45,2,0.000,ALERT,211.03,299.67,59.933,1449873904,"201051344000988","219011344069620",0.00,4.00,0,294.86,301.47,0.0,0.0,0.000,300440.6,300440.6,6100,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873940,16608.00
12/11/2015 17:45,2,0.000,ALERT,210.57,297.57,59.965,1449873904,"201051344001025","219011344069620",0.00,3.00,0,296.06,307.18,0.0,0.0,0.000,312357.2,312357.2,10767,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873942,16609.00
12/11/2015 17:45,2,0.000,ALERT,211.25,299.67,59.954,1449873904,"201051344000458","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,310257.7,310257.7,6103,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873944,16610.00
12/11/2015 17:45,2,0.000,ALERT,211.93,299.67,59.954,1449873904,"201051344000853","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,307176.7,307176.7,6103,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873945,16611.00
12/11/2015 17:45,2,0.000,ALERT,211.25,298.77,59.949,1449873904,"201051344000685","219011344069620",0.00,3.30,0,296.96,308.39,0.0,0.0,0.000,313987.6,313987.6,10773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873947,16612.00
12/11/2015 17:45,2,0.000,ALERT,210.80,297.57,59.944,1449873904,"201051344000917","219011344069620",0.00,4.50,0,295.76,307.18,0.0,0.0,0.000,311681.0,311681.0,10784,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873949,16613.00
12/11/2015 17:45,2,0.000,ALERT,211.03,298.47,59.986,1449873904,"201051344001145","219011344069620",0.00,3.30,0,297.26,308.39,0.0,0.0,0.000,314782.5,314782.5,10788,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873951,16614.00
12/11/2015 17:45,2,0.000,ALERT,211.03,297.57,59.944,1449873904,"201051344000651","219011344069620",0.00,3.00,0,296.06,306.88,0.0,0.0,0.000,308799.5,308799.5,10769,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873952,16615.00
12/11/2015 17:45,2,0.000,ALERT,210.57,298.47,59.922,1449873904,"274151322000088","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,567255.9,567255.9,667,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873954,16616.00
12/11/2015 17:45,2,0.000,ALERT,211.70,297.87,59.944,1449873904,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,475410.2,475410.2,683,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873956,16617.00
12/11/2015 17:45,2,0.000,ALERT,210.57,298.17,59.954,1449873904,"201051344001135","219011344069620",0.00,3.70,0,296.96,307.48,0.0,0.0,0.000,305491.7,305491.7,10759,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873958,16618.00
12/11/2015 17:45,2,0.000,ALERT,210.80,300.27,59.949,1449873904,"201051344000594","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,311421.2,311421.2,6103,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873960,16619.00
12/11/2015 17:45,2,0.000,ALERT,211.03,298.17,59.944,1449873904,"201051344001203","219011344069620",0.00,3.70,0,296.66,308.39,0.0,0.0,0.000,311757.3,311757.3,10770,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873961,16620.00
12/11/2015 17:45,2,0.000,ALERT,211.03,298.47,59.938,1449873904,"274151322000054","219011344069620",0.00,5.00,0,296.06,300.27,0.0,0.0,0.000,579344.7,579344.7,664,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873963,16621.00
12/11/2015 17:45,2,0.000,ALERT,211.48,299.37,59.938,1449873904,"201051344000867","219011344069620",0.00,4.50,0,296.96,302.07,0.0,0.0,0.000,300546.7,300546.7,6099,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873965,16622.00
12/11/2015 17:45,2,0.000,ALERT,210.80,298.17,59.944,1449873904,"201051344001093","219011344069620",0.00,4.50,0,296.66,307.48,0.0,0.0,0.000,309838.7,309838.7,10781,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873967,16623.00
12/11/2015 17:45,2,0.000,ALERT,211.03,299.97,59.949,1449873904,"201051344000900","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,313609.4,313609.4,6108,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873969,16624.00
12/11/2015 17:45,2,0.000,ALERT,211.48,299.37,59.928,1449873904,"201051344000648","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,307346.0,307346.0,6095,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873971,16625.00
12/11/2015 17:45,2,0.000,ALERT,211.25,300.57,59.907,1449873904,"201051344000569","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314936.3,314936.3,6099,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873972,16626.00
12/11/2015 17:45,2,0.000,ALERT,211.25,299.97,59.949,1449873904,"201051344000983","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,310265.1,310265.1,6100,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873974,16627.00
12/11/2015 17:45,2,0.000,ALERT,211.25,299.67,59.949,1449873904,"201051344001158","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,305822.1,305822.1,6099,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873976,16628.00
12/11/2015 17:45,2,0.000,ALERT,211.70,300.57,59.928,1449873904,"201051344000576","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,307797.4,307797.4,6102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449873978,16629.00
12/11/2015 17:45,2,0.000,ALERT,211.03,297.87,59.938,1449873904,"274151322000087","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,554797.8,554797.8,675,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449873979,16630.00
12/11/2015 18:00,2,0.000,ALERT,211.48,299.07,59.938,1449874803,"201051344000645","219011344069620",0.00,4.00,0,296.96,303.88,0.0,0.0,0.000,308550.3,308550.3,6107,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874805,16631.00
12/11/2015 18:00,2,0.000,ALERT,211.25,298.47,59.959,1449874803,"274151322000085","219011344069620",0.00,4.00,0,0.00,300.57,0.0,0.0,0.000,582049.1,582049.1,0,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874807,16632.00
12/11/2015 18:00,2,0.000,ALERT,211.70,299.07,59.954,1449874803,"201051344000633","219011344069620",0.00,3.00,0,295.46,303.88,0.0,0.0,0.000,301383.4,301383.4,6108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874809,16633.00
12/11/2015 18:00,2,0.000,ALERT,211.25,299.37,59.970,1449874803,"201051344000469","219011344069620",0.00,2.50,0,296.06,303.88,0.0,0.0,0.000,302317.5,302317.5,6111,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874811,16634.00
12/11/2015 18:00,2,0.000,ALERT,210.57,298.77,59.922,1449874803,"201051344000646","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,307252.7,307252.7,10762,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874812,16635.00
12/11/2015 18:00,2,0.000,ALERT,210.80,298.17,59.991,1449874803,"274151322000052","219011344069620",0.00,3.70,0,0.00,305.38,0.0,0.0,0.000,589576.6,589576.6,0,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10945,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874814,16636.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.37,59.944,1449874803,"201051344000585","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,311871.7,311871.7,10770,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874816,16637.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.67,59.981,1449874803,"201051344001230","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,310378.6,310378.6,10792,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874818,16638.00
12/11/2015 18:00,2,0.000,ALERT,211.48,299.97,59.965,1449874803,"201051344000582","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,305140.0,305140.0,10765,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874820,16639.00
12/11/2015 18:00,2,0.000,ALERT,210.57,299.07,59.965,1449874803,"201051344000955","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,313977.7,313977.7,10761,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874821,16640.00
12/11/2015 18:00,2,0.000,ALERT,211.03,297.87,59.959,1449874803,"274151322000094","219011344069620",0.00,3.70,0,0.00,300.57,0.0,0.0,0.000,475539.9,475539.9,0,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874823,16641.00
12/11/2015 18:00,2,0.000,ALERT,211.25,299.97,59.965,1449874803,"201051344000579","219011344069620",0.00,3.30,0,297.57,304.78,0.0,0.0,0.000,315922.3,315922.3,6104,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874825,16642.00
12/11/2015 18:00,2,0.000,ALERT,210.57,299.07,60.012,1449874803,"201051344000890","219011344069620",0.00,3.30,0,296.36,302.37,0.0,0.0,0.000,312598.6,312598.6,10770,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874827,16643.00
12/11/2015 18:00,2,0.000,ALERT,211.03,298.77,59.970,1449874803,"201051344000438","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,314285.5,314285.5,10765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874829,16644.00
12/11/2015 18:00,2,0.000,ALERT,211.25,298.17,59.965,1449874803,"201051344000417","219011344069620",0.00,3.00,0,295.76,301.47,0.0,0.0,0.000,308435.7,308435.7,10771,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874830,16645.00
12/11/2015 18:00,2,0.000,ALERT,211.25,299.37,59.975,1449874803,"274151322000083","219011344069620",0.00,3.70,0,0.00,302.07,0.0,0.0,0.000,584102.4,584102.4,0,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10940,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874832,16646.00
12/11/2015 18:00,2,0.000,ALERT,211.70,298.77,59.949,1449874803,"274151322000076","219011344069620",0.00,3.70,0,0.00,301.17,0.0,0.0,0.000,620345.3,620345.3,0,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874834,16647.00
12/11/2015 18:00,2,0.000,ALERT,211.25,300.27,59.959,1449874803,"201051344000868","219011344069620",0.00,3.30,0,297.57,304.78,0.0,0.0,0.000,300068.1,300068.1,6106,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874836,16648.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.37,59.959,1449874803,"274151322000095","219011344069620",0.00,3.30,0,0.00,302.07,0.0,0.0,0.000,613320.0,613320.0,0,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874838,16649.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.07,59.981,1449874803,"201051344000988","219011344069620",0.00,3.70,0,294.56,303.88,0.0,0.0,0.000,300440.6,300440.6,6102,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874839,16650.00
12/11/2015 18:00,2,0.000,ALERT,210.57,297.87,59.959,1449874803,"201051344001025","219011344069620",0.00,2.50,0,295.76,301.47,0.0,0.0,0.000,312357.2,312357.2,10769,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874841,16651.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.67,59.933,1449874803,"201051344000458","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,310257.7,310257.7,6105,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874843,16652.00
12/11/2015 18:00,2,0.000,ALERT,211.70,299.07,59.917,1449874803,"201051344000853","219011344069620",0.00,3.30,0,296.96,303.88,0.0,0.0,0.000,307176.7,307176.7,6105,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874845,16653.00
12/11/2015 18:00,2,0.000,ALERT,211.03,298.77,59.944,1449874803,"201051344000685","219011344069620",0.00,3.00,0,296.36,302.07,0.0,0.0,0.000,313987.6,313987.6,10775,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449874847,16654.00
12/11/2015 18:00,2,0.000,ALERT,211.03,298.47,59.944,1449874803,"201051344000917","219011344069620",0.00,4.00,0,295.16,301.17,0.0,0.0,0.000,311681.0,311681.0,10786,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874849,16655.00
12/11/2015 18:00,2,0.000,ALERT,211.25,299.07,59.954,1449874803,"201051344001145","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,314782.5,314782.5,10790,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874851,16656.00
12/11/2015 18:00,2,0.000,ALERT,211.03,297.87,59.959,1449874803,"201051344000651","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,308799.5,308799.5,10771,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874852,16657.00
12/11/2015 18:00,2,0.000,ALERT,210.57,298.77,59.949,1449874803,"274151322000088","219011344069620",0.00,4.00,0,0.00,300.87,0.0,0.0,0.000,567255.9,567255.9,0,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11133,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874854,16658.00
12/11/2015 18:00,2,0.000,ALERT,211.70,297.57,59.949,1449874803,"274151322000068","219011344069620",0.00,4.50,0,0.00,301.77,0.0,0.0,0.000,475410.2,475410.2,0,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,1,10572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874856,16659.00
12/11/2015 18:00,2,0.000,ALERT,210.57,298.77,59.959,1449874803,"201051344001135","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,305491.7,305491.7,10761,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874858,16660.00
12/11/2015 18:00,2,0.000,ALERT,210.80,299.67,59.954,1449874803,"201051344000594","219011344069620",0.00,3.30,0,296.66,304.78,0.0,0.0,0.000,311421.2,311421.2,6105,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874859,16661.00
12/11/2015 18:00,2,0.000,ALERT,211.03,298.47,59.996,1449874803,"201051344001203","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,311757.3,311757.3,10772,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874861,16662.00
