ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 18:00,2,0.000,ALERT,211.03,298.47,59.954,1449874803,"274151322000054","219011344069620",0.00,4.50,0,0.00,301.47,0.0,0.0,0.000,579344.7,579344.7,0,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874863,16663.00
12/11/2015 18:00,2,0.000,ALERT,211.48,299.07,59.959,1449874803,"201051344000867","219011344069620",0.00,4.00,0,296.36,303.88,0.0,0.0,0.000,300546.7,300546.7,6101,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874865,16664.00
12/11/2015 18:00,2,0.000,ALERT,210.80,298.47,59.954,1449874803,"201051344001093","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,309838.7,309838.7,10783,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874867,16665.00
12/11/2015 18:00,2,0.000,ALERT,210.80,299.07,59.959,1449874803,"201051344000900","219011344069620",0.00,3.30,0,296.66,303.88,0.0,0.0,0.000,313609.4,313609.4,6110,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874869,16666.00
12/11/2015 18:00,2,0.000,ALERT,211.03,298.17,59.922,1449874803,"201051344000648","219011344069620",0.00,2.50,0,296.36,303.58,0.0,0.0,0.000,307346.0,307346.0,6097,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874870,16667.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.67,59.954,1449874803,"201051344000569","219011344069620",0.00,3.30,0,297.57,304.48,0.0,0.0,0.000,314936.3,314936.3,6101,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874872,16668.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.37,59.954,1449874803,"201051344000983","219011344069620",0.00,3.70,0,296.96,304.18,0.0,0.0,0.000,310265.1,310265.1,6102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874874,16669.00
12/11/2015 18:00,2,0.000,ALERT,211.03,299.07,59.944,1449874803,"201051344001158","219011344069620",0.00,2.50,0,296.66,303.88,0.0,0.0,0.000,305822.1,305822.1,6101,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874876,16670.00
12/11/2015 18:00,2,0.000,ALERT,211.03,297.26,59.944,1449874803,"274151322000087","219011344069620",0.00,5.00,0,0.00,300.57,0.0,0.0,0.000,554797.8,554797.8,0,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,1,11090,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874879,16671.00
12/11/2015 18:00,2,0.000,ALERT,211.48,299.67,59.954,1449874803,"201051344000576","219011344069620",0.00,3.30,0,297.26,304.48,0.0,0.0,0.000,307797.4,307797.4,6104,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449874880,16672.00
12/11/2015 18:15,2,0.000,ALERT,213.06,302.37,59.981,1449875703,"201051344000645","219011344069620",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,308550.3,308550.3,6109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875705,16673.00
12/11/2015 18:15,2,0.000,ALERT,211.93,299.67,60.012,1449875703,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,582049.1,582049.1,2,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875707,16674.00
12/11/2015 18:15,2,0.000,ALERT,213.29,302.07,60.012,1449875703,"201051344000633","219011344069620",0.00,3.00,0,295.46,302.98,0.0,0.0,0.000,301383.4,301383.4,6110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875709,16675.00
12/11/2015 18:15,2,0.000,ALERT,212.83,302.37,60.018,1449875703,"201051344000469","219011344069620",0.00,2.00,0,296.66,303.28,0.0,0.0,0.000,302317.5,302317.5,6113,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875710,16676.00
12/11/2015 18:15,2,0.000,ALERT,211.25,299.07,60.012,1449875703,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,307252.7,307252.7,10764,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875712,16677.00
12/11/2015 18:15,2,0.000,ALERT,211.70,299.97,59.938,1449875703,"274151322000052","219011344069620",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,589576.6,589576.6,2,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875714,16678.00
12/11/2015 18:15,2,0.000,ALERT,211.93,299.67,59.986,1449875703,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,311871.7,311871.7,10772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875716,16679.00
12/11/2015 18:15,2,0.000,ALERT,211.70,299.67,59.986,1449875703,"201051344001230","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,310378.6,310378.6,10794,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875718,16680.00
12/11/2015 18:15,2,0.000,ALERT,212.16,300.27,59.991,1449875703,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,305140.0,305140.0,10767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875720,16681.00
12/11/2015 18:15,2,0.000,ALERT,211.25,299.37,59.986,1449875703,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,313977.7,313977.7,10763,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875722,16682.00
12/11/2015 18:15,2,0.000,ALERT,211.93,299.37,59.996,1449875703,"274151322000094","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,475539.9,475539.9,2,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875723,16683.00
12/11/2015 18:15,2,0.000,ALERT,212.61,302.98,59.981,1449875703,"201051344000579","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,315922.3,315922.3,6106,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875725,16684.00
12/11/2015 18:15,2,0.000,ALERT,211.48,299.67,59.986,1449875703,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,312598.6,312598.6,10772,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875727,16685.00
12/11/2015 18:15,2,0.000,ALERT,211.70,299.07,59.981,1449875703,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,314285.5,314285.5,10767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875729,16686.00
12/11/2015 18:15,2,0.000,ALERT,211.93,298.77,59.938,1449875703,"201051344000417","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,308435.7,308435.7,10773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875731,16687.00
12/11/2015 18:15,2,0.000,ALERT,211.93,300.57,59.965,1449875703,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,584102.4,584102.4,2,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875733,16688.00
12/11/2015 18:15,2,0.000,ALERT,212.61,300.57,59.986,1449875703,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,620345.3,620345.3,2,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875735,16689.00
12/11/2015 18:15,2,0.000,ALERT,212.61,302.98,59.986,1449875703,"201051344000868","219011344069620",0.00,3.30,0,298.17,304.48,0.0,0.0,0.000,300068.1,300068.1,6108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875736,16690.00
12/11/2015 18:15,2,0.000,ALERT,211.93,301.17,59.991,1449875703,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,613320.0,613320.0,2,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875738,16691.00
12/11/2015 18:15,2,0.000,ALERT,212.38,301.77,59.986,1449875703,"201051344000988","219011344069620",0.00,3.30,0,294.86,303.28,0.0,0.0,0.000,300440.6,300440.6,6104,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875740,16692.00
12/11/2015 18:15,2,0.000,ALERT,211.25,298.47,59.928,1449875703,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,312357.2,312357.2,10771,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875742,16693.00
12/11/2015 18:15,2,0.000,ALERT,212.61,302.07,59.986,1449875703,"201051344000458","219011344069620",0.00,4.00,0,297.57,304.48,0.0,0.0,0.000,310257.7,310257.7,6107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875744,16694.00
12/11/2015 18:15,2,0.000,ALERT,213.29,302.07,60.034,1449875703,"201051344000853","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,307176.7,307176.7,6107,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875745,16695.00
12/11/2015 18:15,2,0.000,ALERT,211.93,299.37,59.970,1449875703,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,313987.6,313987.6,10777,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875747,16696.00
12/11/2015 18:15,2,0.000,ALERT,211.70,298.47,59.996,1449875703,"201051344000917","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,311681.0,311681.0,10788,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875749,16697.00
12/11/2015 18:15,2,0.000,ALERT,211.70,299.37,59.986,1449875703,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,314782.5,314782.5,10792,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875751,16698.00
12/11/2015 18:15,2,0.000,ALERT,211.70,298.47,59.986,1449875703,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,308799.5,308799.5,10773,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875753,16699.00
12/11/2015 18:15,2,0.000,ALERT,211.48,299.37,59.991,1449875703,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,567255.9,567255.9,2,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875754,16700.00
12/11/2015 18:15,2,0.000,ALERT,212.61,299.07,59.981,1449875703,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,475410.2,475410.2,2,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875756,16701.00
12/11/2015 18:15,2,0.000,ALERT,211.25,299.37,59.986,1449875703,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,305491.7,305491.7,10763,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875758,16702.00
12/11/2015 18:15,2,0.000,ALERT,212.16,302.37,60.018,1449875703,"201051344000594","219011344069620",0.00,3.00,0,296.96,303.88,0.0,0.0,0.000,311421.2,311421.2,6107,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875760,16703.00
12/11/2015 18:15,2,0.000,ALERT,211.48,298.77,59.991,1449875703,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,311757.3,311757.3,10774,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875762,16704.00
12/11/2015 18:15,2,0.000,ALERT,211.93,299.97,59.975,1449875703,"274151322000054","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,579344.7,579344.7,2,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875763,16705.00
12/11/2015 18:15,2,0.000,ALERT,213.06,302.07,59.991,1449875703,"201051344000867","219011344069620",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,300546.7,300546.7,6103,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875765,16706.00
12/11/2015 18:15,2,0.000,ALERT,211.70,299.37,59.981,1449875703,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,309838.7,309838.7,10785,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449875767,16707.00
12/11/2015 18:15,2,0.000,ALERT,212.61,302.37,59.996,1449875703,"201051344000900","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,313609.4,313609.4,6112,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875769,16708.00
12/11/2015 18:15,2,0.000,ALERT,212.83,301.47,59.986,1449875703,"201051344000648","219011344069620",0.00,2.50,0,296.66,303.58,0.0,0.0,0.000,307346.0,307346.0,6099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875770,16709.00
12/11/2015 18:15,2,0.000,ALERT,212.83,302.98,60.007,1449875703,"201051344000569","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,314936.3,314936.3,6103,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875772,16710.00
12/11/2015 18:15,2,0.000,ALERT,212.61,302.68,60.002,1449875703,"201051344000983","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,310265.1,310265.1,6104,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875774,16711.00
12/11/2015 18:15,2,0.000,ALERT,212.83,302.37,59.970,1449875703,"201051344001158","219011344069620",0.00,2.00,0,296.66,303.28,0.0,0.0,0.000,305822.1,305822.1,6103,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875776,16712.00
12/11/2015 18:15,2,0.000,ALERT,213.06,302.98,59.996,1449875703,"201051344000576","219011344069620",0.00,3.00,0,297.26,303.88,0.0,0.0,0.000,307797.4,307797.4,6106,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875778,16713.00
12/11/2015 18:15,2,0.000,ALERT,211.93,298.77,59.991,1449875703,"274151322000087","219011344069620",0.00,4.50,0,295.76,300.57,0.0,0.0,0.000,554797.8,554797.8,2,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449875780,16714.00
12/11/2015 18:30,2,0.000,ALERT,213.29,302.68,59.965,1449876604,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,308550.3,308550.3,6111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876606,16715.00
12/11/2015 18:30,2,0.000,ALERT,211.70,298.77,59.965,1449876604,"274151322000085","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,582049.1,582049.1,4,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876608,16716.00
12/11/2015 18:30,2,0.000,ALERT,213.51,302.68,59.970,1449876604,"201051344000633","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,301383.4,301383.4,6112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876610,16717.00
12/11/2015 18:30,2,0.000,ALERT,213.06,302.68,59.986,1449876604,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,302317.5,302317.5,6115,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876611,16718.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.67,59.975,1449876604,"201051344000646","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,307252.7,307252.7,10766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876613,16719.00
12/11/2015 18:30,2,0.000,ALERT,211.48,298.77,59.965,1449876604,"274151322000052","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,589576.6,589576.6,4,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876615,16720.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.67,59.981,1449876604,"201051344000585","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,311871.7,311871.7,10774,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876617,16721.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.97,59.970,1449876604,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,310378.6,310378.6,10796,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876619,16722.00
12/11/2015 18:30,2,0.000,ALERT,211.93,300.27,59.975,1449876604,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,305140.0,305140.0,10769,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876621,16723.00
12/11/2015 18:30,2,0.000,ALERT,211.25,299.67,59.981,1449876604,"201051344000955","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,313977.7,313977.7,10765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876623,16724.00
12/11/2015 18:30,2,0.000,ALERT,211.70,298.17,59.965,1449876604,"274151322000094","219011344069620",0.00,3.00,0,297.57,300.57,0.0,0.0,0.000,475539.9,475539.9,4,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876624,16725.00
12/11/2015 18:30,2,0.000,ALERT,212.83,303.28,59.922,1449876604,"201051344000579","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,315922.3,315922.3,6108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876626,16726.00
12/11/2015 18:30,2,0.000,ALERT,211.48,299.97,60.012,1449876604,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,312598.6,312598.6,10774,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876628,16727.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.37,59.975,1449876604,"201051344000438","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,314285.5,314285.5,10769,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876630,16728.00
12/11/2015 18:30,2,0.000,ALERT,211.93,299.07,60.007,1449876604,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,308435.7,308435.7,10775,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876632,16729.00
12/11/2015 18:30,2,0.000,ALERT,211.93,299.67,59.970,1449876604,"274151322000083","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,584102.4,584102.4,4,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876634,16730.00
12/11/2015 18:30,2,0.000,ALERT,212.16,299.07,59.970,1449876604,"274151322000076","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,620345.3,620345.3,4,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876635,16731.00
12/11/2015 18:30,2,0.000,ALERT,213.06,303.58,59.981,1449876604,"201051344000868","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,300068.1,300068.1,6110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876637,16732.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.97,59.975,1449876604,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,613320.0,613320.0,4,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876639,16733.00
12/11/2015 18:30,2,0.000,ALERT,212.83,302.98,59.981,1449876604,"201051344000988","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,300440.6,300440.6,6106,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876641,16734.00
12/11/2015 18:30,2,0.000,ALERT,211.48,298.77,59.986,1449876604,"201051344001025","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,312357.2,312357.2,10773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876643,16735.00
12/11/2015 18:30,2,0.000,ALERT,212.83,303.58,59.986,1449876604,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,310257.7,310257.7,6109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876645,16736.00
12/11/2015 18:30,2,0.000,ALERT,213.74,303.58,59.981,1449876604,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,307176.7,307176.7,6109,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876646,16737.00
12/11/2015 18:30,2,0.000,ALERT,212.16,299.67,60.018,1449876604,"201051344000685","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,313987.6,313987.6,10779,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876648,16738.00
12/11/2015 18:30,2,0.000,ALERT,211.70,298.77,59.981,1449876604,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,311681.0,311681.0,10790,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876650,16739.00
12/11/2015 18:30,2,0.000,ALERT,211.93,299.67,59.981,1449876604,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,314782.5,314782.5,10794,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876652,16740.00
12/11/2015 18:30,2,0.000,ALERT,211.93,299.07,59.975,1449876604,"201051344000651","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,308799.5,308799.5,10775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876654,16741.00
12/11/2015 18:30,2,0.000,ALERT,211.48,298.77,60.007,1449876604,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,567255.9,567255.9,4,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876655,16742.00
12/11/2015 18:30,2,0.000,ALERT,212.38,298.17,59.975,1449876604,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,475410.2,475410.2,4,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876657,16743.00
12/11/2015 18:30,2,0.000,ALERT,211.48,299.37,59.986,1449876604,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,305491.7,305491.7,10765,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876659,16744.00
12/11/2015 18:30,2,0.000,ALERT,212.61,303.28,59.986,1449876604,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,311421.2,311421.2,6109,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876661,16745.00
12/11/2015 18:30,2,0.000,ALERT,211.70,299.07,59.981,1449876604,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,311757.3,311757.3,10776,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876663,16746.00
12/11/2015 18:30,2,0.000,ALERT,211.48,299.37,59.954,1449876604,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,579344.7,579344.7,4,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876664,16747.00
12/11/2015 18:30,2,0.000,ALERT,213.29,302.37,60.002,1449876604,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,300546.7,300546.7,6105,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876666,16748.00
12/11/2015 18:30,2,0.000,ALERT,211.48,299.37,60.002,1449876604,"201051344001093","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,309838.7,309838.7,10787,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876668,16749.00
12/11/2015 18:30,2,0.000,ALERT,212.83,302.98,59.991,1449876604,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,313609.4,313609.4,6114,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876670,16750.00
12/11/2015 18:30,2,0.000,ALERT,213.06,302.07,59.981,1449876604,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,307346.0,307346.0,6101,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876672,16751.00
12/11/2015 18:30,2,0.000,ALERT,213.06,303.58,59.991,1449876604,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,314936.3,314936.3,6105,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876673,16752.00
12/11/2015 18:30,2,0.000,ALERT,212.83,302.98,59.981,1449876604,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,310265.1,310265.1,6106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876675,16753.00
12/11/2015 18:30,2,0.000,ALERT,213.06,302.98,59.949,1449876604,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,305822.1,305822.1,6105,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876677,16754.00
12/11/2015 18:30,2,0.000,ALERT,213.51,303.58,59.986,1449876604,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,307797.4,307797.4,6108,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449876679,16755.00
12/11/2015 18:30,2,0.000,ALERT,211.93,298.47,59.981,1449876604,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,554797.8,554797.8,4,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449876681,16756.00
12/11/2015 18:45,2,0.000,ALERT,212.83,302.07,59.954,1449877503,"201051344000645","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,308550.3,308550.3,6113,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877505,16757.00
12/11/2015 18:45,2,0.000,ALERT,211.48,298.77,59.954,1449877503,"274151322000085","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,582049.1,582049.1,6,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877507,16758.00
12/11/2015 18:45,2,0.000,ALERT,213.29,302.07,59.907,1449877503,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,301383.4,301383.4,6114,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877509,16759.00
12/11/2015 18:45,2,0.000,ALERT,212.61,301.77,59.896,1449877503,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,302317.5,302317.5,6117,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877510,16760.00
12/11/2015 18:45,2,0.000,ALERT,211.25,299.37,59.907,1449877503,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,307252.7,307252.7,10768,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877512,16761.00
12/11/2015 18:45,2,0.000,ALERT,211.25,299.67,59.944,1449877503,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,589576.6,589576.6,6,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877514,16762.00
12/11/2015 18:45,2,0.000,ALERT,211.48,299.37,59.949,1449877503,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,311871.7,311871.7,10776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877516,16763.00
12/11/2015 18:45,2,0.000,ALERT,211.48,299.97,59.949,1449877503,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,310378.6,310378.6,10798,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877518,16764.00
12/11/2015 18:45,2,0.000,ALERT,212.16,300.27,59.917,1449877503,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,305140.0,305140.0,10771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877520,16765.00
12/11/2015 18:45,2,0.000,ALERT,211.03,299.37,59.949,1449877503,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,313977.7,313977.7,10767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877521,16766.00
12/11/2015 18:45,2,0.000,ALERT,211.48,298.47,59.944,1449877503,"274151322000094","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,475539.9,475539.9,6,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877523,16767.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.98,59.938,1449877503,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,315922.3,315922.3,6110,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877525,16768.00
12/11/2015 18:45,2,0.000,ALERT,211.48,299.97,59.944,1449877503,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,312598.6,312598.6,10776,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877527,16769.00
12/11/2015 18:45,2,0.000,ALERT,211.48,299.07,59.949,1449877503,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,314285.5,314285.5,10771,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877529,16770.00
12/11/2015 18:45,2,0.000,ALERT,211.70,298.77,59.933,1449877503,"201051344000417","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,308435.7,308435.7,10777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877531,16771.00
12/11/2015 18:45,2,0.000,ALERT,211.70,299.97,59.965,1449877503,"274151322000083","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,584102.4,584102.4,6,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877532,16772.00
12/11/2015 18:45,2,0.000,ALERT,212.16,299.37,59.949,1449877503,"274151322000076","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,620345.3,620345.3,6,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877534,16773.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.68,59.928,1449877503,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,300068.1,300068.1,6112,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877536,16774.00
12/11/2015 18:45,2,0.000,ALERT,211.48,300.27,59.970,1449877503,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,613320.0,613320.0,6,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877538,16775.00
12/11/2015 18:45,2,0.000,ALERT,212.38,302.07,59.986,1449877503,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,300440.6,300440.6,6108,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877540,16776.00
12/11/2015 18:45,2,0.000,ALERT,211.25,298.47,59.944,1449877503,"201051344001025","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,312357.2,312357.2,10775,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877541,16777.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.37,59.944,1449877503,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,310257.7,310257.7,6111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877543,16778.00
12/11/2015 18:45,2,0.000,ALERT,213.29,302.07,59.949,1449877503,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,307176.7,307176.7,6111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877545,16779.00
12/11/2015 18:45,2,0.000,ALERT,211.93,299.37,59.949,1449877503,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,313987.6,313987.6,10781,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877547,16780.00
12/11/2015 18:45,2,0.000,ALERT,211.70,299.07,59.949,1449877503,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,311681.0,311681.0,10792,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877549,16781.00
12/11/2015 18:45,2,0.000,ALERT,211.93,299.67,59.970,1449877503,"201051344001145","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,314782.5,314782.5,10796,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877550,16782.00
12/11/2015 18:45,2,0.000,ALERT,211.70,298.77,59.933,1449877503,"201051344000651","219011344069620",0.00,2.00,0,297.26,300.57,0.0,0.0,0.000,308799.5,308799.5,10777,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877552,16783.00
12/11/2015 18:45,2,0.000,ALERT,211.25,299.67,59.922,1449877503,"274151322000088","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,567255.9,567255.9,6,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877554,16784.00
12/11/2015 18:45,2,0.000,ALERT,212.16,298.77,59.938,1449877503,"274151322000068","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,475410.2,475410.2,6,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877556,16785.00
12/11/2015 18:45,2,0.000,ALERT,211.25,299.37,59.944,1449877503,"201051344001135","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,305491.7,305491.7,10767,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877557,16786.00
12/11/2015 18:45,2,0.000,ALERT,212.38,302.98,59.944,1449877503,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,311421.2,311421.2,6111,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877559,16787.00
12/11/2015 18:45,2,0.000,ALERT,211.70,299.07,59.933,1449877503,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,311757.3,311757.3,10778,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877561,16788.00
12/11/2015 18:45,2,0.000,ALERT,211.48,299.67,59.933,1449877503,"274151322000054","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,579344.7,579344.7,6,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877563,16789.00
12/11/2015 18:45,2,0.000,ALERT,212.83,301.77,59.922,1449877503,"201051344000867","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,300546.7,300546.7,6107,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877565,16790.00
12/11/2015 18:45,2,0.000,ALERT,211.70,299.67,59.933,1449877503,"201051344001093","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,309838.7,309838.7,10789,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877567,16791.00
12/11/2015 18:45,2,0.000,ALERT,212.38,302.07,59.944,1449877503,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,313609.4,313609.4,6116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877568,16792.00
12/11/2015 18:45,2,0.000,ALERT,213.06,302.07,59.944,1449877503,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,307346.0,307346.0,6103,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877570,16793.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.98,59.959,1449877503,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,314936.3,314936.3,6107,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877572,16794.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.37,59.944,1449877503,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,310265.1,310265.1,6108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877574,16795.00
12/11/2015 18:45,2,0.000,ALERT,212.61,302.07,59.912,1449877503,"201051344001158","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,305822.1,305822.1,6107,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877576,16796.00
12/11/2015 18:45,2,0.000,ALERT,213.06,302.68,59.959,1449877503,"201051344000576","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307797.4,307797.4,6110,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449877577,16797.00
12/11/2015 18:45,2,0.000,ALERT,211.48,298.17,59.933,1449877503,"274151322000087","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,554797.8,554797.8,6,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449877579,16798.00
12/11/2015 19:00,2,0.000,ALERT,213.74,303.58,59.981,1449878403,"201051344000645","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,308550.3,308550.3,6115,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878405,16799.00
12/11/2015 19:00,2,0.000,ALERT,211.93,298.77,59.965,1449878403,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,582049.1,582049.1,8,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878407,16800.00
12/11/2015 19:00,2,0.000,ALERT,213.74,302.98,59.981,1449878403,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,301383.4,301383.4,6116,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878408,16801.00
12/11/2015 19:00,2,0.000,ALERT,213.51,303.58,60.012,1449878403,"201051344000469","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,302317.5,302317.5,6119,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878410,16802.00
12/11/2015 19:00,2,0.000,ALERT,211.70,299.97,59.975,1449878403,"201051344000646","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,307252.7,307252.7,10770,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878412,16803.00
12/11/2015 19:00,2,0.000,ALERT,211.70,298.77,59.970,1449878403,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,589576.6,589576.6,8,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878414,16804.00
12/11/2015 19:00,2,0.000,ALERT,212.38,300.27,59.975,1449878403,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,311871.7,311871.7,10778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878415,16805.00
12/11/2015 19:00,2,0.000,ALERT,211.93,300.57,59.954,1449878403,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,310378.6,310378.6,10800,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878417,16806.00
12/11/2015 19:00,2,0.000,ALERT,212.61,301.17,59.975,1449878403,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,305140.0,305140.0,10773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878419,16807.00
12/11/2015 19:00,2,0.000,ALERT,211.93,300.27,59.981,1449878403,"201051344000955","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,313977.7,313977.7,10769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878421,16808.00
