ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 19:00,2,0.000,ALERT,211.93,298.47,60.002,1449878403,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,475539.9,475539.9,8,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878423,16809.00
12/11/2015 19:00,2,0.000,ALERT,213.29,303.88,59.975,1449878403,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,315922.3,315922.3,6112,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878425,16810.00
12/11/2015 19:00,2,0.000,ALERT,211.93,300.27,59.970,1449878403,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,312598.6,312598.6,10778,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878426,16811.00
12/11/2015 19:00,2,0.000,ALERT,212.16,299.97,59.981,1449878403,"201051344000438","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,314285.5,314285.5,10773,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878428,16812.00
12/11/2015 19:00,2,0.000,ALERT,212.38,299.67,59.986,1449878403,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,308435.7,308435.7,10779,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878430,16813.00
12/11/2015 19:00,2,0.000,ALERT,212.16,299.67,59.965,1449878403,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,584102.4,584102.4,8,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878432,16814.00
12/11/2015 19:00,2,0.000,ALERT,212.61,299.37,59.981,1449878403,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,620345.3,620345.3,8,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878434,16815.00
12/11/2015 19:00,2,0.000,ALERT,213.29,304.18,59.986,1449878403,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,300068.1,300068.1,6114,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878436,16816.00
12/11/2015 19:00,2,0.000,ALERT,212.16,300.27,60.007,1449878403,"274151322000095","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,613320.0,613320.0,8,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878437,16817.00
12/11/2015 19:00,2,0.000,ALERT,213.06,302.98,59.981,1449878403,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.18,0.0,0.0,0.000,300440.6,300440.6,6110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878439,16818.00
12/11/2015 19:00,2,0.000,ALERT,211.93,299.37,59.975,1449878403,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,312357.2,312357.2,10777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878441,16819.00
12/11/2015 19:00,2,0.000,ALERT,213.06,303.28,59.981,1449878403,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,310257.7,310257.7,6113,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878443,16820.00
12/11/2015 19:00,2,0.000,ALERT,213.74,302.98,59.975,1449878403,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,307176.7,307176.7,6113,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878445,16821.00
12/11/2015 19:00,2,0.000,ALERT,212.61,300.27,59.981,1449878403,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,313987.6,313987.6,10783,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878446,16822.00
12/11/2015 19:00,2,0.000,ALERT,212.16,300.27,59.970,1449878403,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,314782.5,314782.5,10798,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878450,16823.00
12/11/2015 19:00,2,0.000,ALERT,212.16,299.37,59.975,1449878403,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,308799.5,308799.5,10779,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878451,16824.00
12/11/2015 19:00,2,0.000,ALERT,211.70,299.07,59.975,1449878403,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,567255.9,567255.9,8,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878453,16825.00
12/11/2015 19:00,2,0.000,ALERT,212.61,298.47,59.975,1449878403,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.27,0.0,0.0,0.000,475410.2,475410.2,8,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878455,16826.00
12/11/2015 19:00,2,0.000,ALERT,211.70,299.97,59.975,1449878403,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,305491.7,305491.7,10769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878457,16827.00
12/11/2015 19:00,2,0.000,ALERT,212.83,303.88,59.975,1449878403,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,311421.2,311421.2,6113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878459,16828.00
12/11/2015 19:00,2,0.000,ALERT,212.16,299.67,59.975,1449878403,"201051344001203","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,311757.3,311757.3,10780,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878460,16829.00
12/11/2015 19:00,2,0.000,ALERT,211.93,299.07,59.965,1449878403,"274151322000054","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,579344.7,579344.7,8,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878462,16830.00
12/11/2015 19:00,2,0.000,ALERT,213.51,302.68,59.986,1449878403,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,300546.7,300546.7,6109,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878464,16831.00
12/11/2015 19:00,2,0.000,ALERT,211.93,299.97,60.023,1449878403,"201051344001093","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,309838.7,309838.7,10791,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878466,16832.00
12/11/2015 19:00,2,0.000,ALERT,213.06,302.98,59.981,1449878403,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,313609.4,313609.4,6118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878467,16833.00
12/11/2015 19:00,2,0.000,ALERT,213.29,302.37,59.981,1449878403,"201051344000648","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,307346.0,307346.0,6105,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878469,16834.00
12/11/2015 19:00,2,0.000,ALERT,213.29,303.88,60.028,1449878403,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,314936.3,314936.3,6109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878471,16835.00
12/11/2015 19:00,2,0.000,ALERT,213.29,303.58,59.991,1449878403,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,310265.1,310265.1,6110,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878473,16836.00
12/11/2015 19:00,2,0.000,ALERT,213.29,303.28,59.949,1449878403,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,305822.1,305822.1,6109,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449878475,16837.00
12/11/2015 19:00,2,0.000,ALERT,213.74,303.58,60.002,1449878403,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,307797.4,307797.4,6112,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878477,16838.00
12/11/2015 19:00,2,0.000,ALERT,211.93,298.47,59.991,1449878403,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,554797.8,554797.8,8,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878479,16839.00
12/11/2015 19:00,2,0.000,ALERT,212.16,299.67,60.002,1449878403,"201051344000917","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,311681.0,311681.0,10794,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449878481,16840.00
12/11/2015 19:15,2,0.000,ALERT,213.29,302.07,59.959,1449879303,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,308550.3,308550.3,6117,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879305,16841.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.37,59.954,1449879303,"274151322000085","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,582049.1,582049.1,10,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879307,16842.00
12/11/2015 19:15,2,0.000,ALERT,213.51,301.77,59.917,1449879303,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,301383.4,301383.4,6118,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879309,16843.00
12/11/2015 19:15,2,0.000,ALERT,212.83,302.07,59.954,1449879303,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,302317.5,302317.5,6121,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879311,16844.00
12/11/2015 19:15,2,0.000,ALERT,211.25,299.97,59.965,1449879303,"201051344000646","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,307252.7,307252.7,10772,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879313,16845.00
12/11/2015 19:15,2,0.000,ALERT,211.70,299.67,59.959,1449879303,"274151322000052","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,589576.6,589576.6,10,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879314,16846.00
12/11/2015 19:15,2,0.000,ALERT,211.70,300.27,59.965,1449879303,"201051344000585","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,311871.7,311871.7,10780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879316,16847.00
12/11/2015 19:15,2,0.000,ALERT,211.48,300.57,59.970,1449879303,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,310378.6,310378.6,10802,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879318,16848.00
12/11/2015 19:15,2,0.000,ALERT,211.93,300.87,59.970,1449879303,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,305140.0,305140.0,10775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879320,16849.00
12/11/2015 19:15,2,0.000,ALERT,211.25,300.27,59.959,1449879303,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,313977.7,313977.7,10771,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879322,16850.00
12/11/2015 19:15,2,0.000,ALERT,211.93,298.77,59.970,1449879303,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.27,0.0,0.0,0.000,475539.9,475539.9,10,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879324,16851.00
12/11/2015 19:15,2,0.000,ALERT,212.83,302.37,59.959,1449879303,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,315922.3,315922.3,6114,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879326,16852.00
12/11/2015 19:15,2,0.000,ALERT,211.70,300.87,59.981,1449879303,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,312598.6,312598.6,10780,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879327,16853.00
12/11/2015 19:15,2,0.000,ALERT,211.70,300.27,59.970,1449879303,"201051344000438","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,314285.5,314285.5,10775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879329,16854.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.67,59.970,1449879303,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,308435.7,308435.7,10781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879331,16855.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.97,59.975,1449879303,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,584102.4,584102.4,10,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879333,16856.00
12/11/2015 19:15,2,0.000,ALERT,212.61,299.67,59.981,1449879303,"274151322000076","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,620345.3,620345.3,10,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879334,16857.00
12/11/2015 19:15,2,0.000,ALERT,212.83,303.28,59.981,1449879303,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,300068.1,300068.1,6116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879336,16858.00
12/11/2015 19:15,2,0.000,ALERT,211.93,300.57,59.965,1449879303,"274151322000095","219011344069620",0.00,2.50,0,298.77,301.77,0.0,0.0,0.000,613320.0,613320.0,10,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879338,16859.00
12/11/2015 19:15,2,0.000,ALERT,212.83,302.07,59.975,1449879303,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,300440.6,300440.6,6112,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879340,16860.00
12/11/2015 19:15,2,0.000,ALERT,211.48,299.37,59.965,1449879303,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,312357.2,312357.2,10779,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879342,16861.00
12/11/2015 19:15,2,0.000,ALERT,212.61,302.07,59.970,1449879303,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,310257.7,310257.7,6115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879343,16862.00
12/11/2015 19:15,2,0.000,ALERT,213.51,302.37,59.975,1449879303,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,307176.7,307176.7,6115,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879345,16863.00
12/11/2015 19:15,2,0.000,ALERT,212.16,300.57,59.970,1449879303,"201051344000685","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,313987.6,313987.6,10785,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879347,16864.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.97,59.975,1449879303,"201051344000917","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,311681.0,311681.0,10796,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879349,16865.00
12/11/2015 19:15,2,0.000,ALERT,212.16,301.17,59.975,1449879303,"201051344001145","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,314782.5,314782.5,10800,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879351,16866.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.97,60.012,1449879303,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,308799.5,308799.5,10781,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879352,16867.00
12/11/2015 19:15,2,0.000,ALERT,211.48,299.97,59.970,1449879303,"274151322000088","219011344069620",0.00,3.70,0,297.57,300.57,0.0,0.0,0.000,567255.9,567255.9,10,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879354,16868.00
12/11/2015 19:15,2,0.000,ALERT,212.61,299.07,59.970,1449879303,"274151322000068","219011344069620",0.00,4.00,0,296.96,299.97,0.0,0.0,0.000,475410.2,475410.2,10,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879356,16869.00
12/11/2015 19:15,2,0.000,ALERT,211.48,300.27,59.970,1449879303,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,305491.7,305491.7,10771,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879358,16870.00
12/11/2015 19:15,2,0.000,ALERT,212.38,302.68,59.970,1449879303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,311421.2,311421.2,6115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879360,16871.00
12/11/2015 19:15,2,0.000,ALERT,211.93,299.97,59.965,1449879303,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,311757.3,311757.3,10782,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879362,16872.00
12/11/2015 19:15,2,0.000,ALERT,211.70,299.67,59.959,1449879303,"274151322000054","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,579344.7,579344.7,10,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879363,16873.00
12/11/2015 19:15,2,0.000,ALERT,213.06,301.77,59.965,1449879303,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,300546.7,300546.7,6111,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879365,16874.00
12/11/2015 19:15,2,0.000,ALERT,211.70,299.97,59.965,1449879303,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,309838.7,309838.7,10793,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879367,16875.00
12/11/2015 19:15,2,0.000,ALERT,212.61,302.07,59.959,1449879303,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,313609.4,313609.4,6120,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879369,16876.00
12/11/2015 19:15,2,0.000,ALERT,213.06,301.77,59.965,1449879303,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,307346.0,307346.0,6107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879370,16877.00
12/11/2015 19:15,2,0.000,ALERT,212.83,302.68,59.949,1449879303,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,314936.3,314936.3,6111,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879372,16878.00
12/11/2015 19:15,2,0.000,ALERT,212.61,302.37,59.959,1449879303,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,310265.1,310265.1,6112,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879374,16879.00
12/11/2015 19:15,2,0.000,ALERT,212.83,302.07,59.965,1449879303,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,305822.1,305822.1,6111,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449879376,16880.00
12/11/2015 19:15,2,0.000,ALERT,213.06,302.37,59.996,1449879303,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,307797.4,307797.4,6114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879378,16881.00
12/11/2015 19:15,2,0.000,ALERT,211.70,298.77,59.965,1449879303,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,554797.8,554797.8,10,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449879380,16882.00
12/11/2015 19:30,2,0.000,ALERT,213.74,302.98,59.965,1449880203,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,308550.3,308550.3,6119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880205,16883.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.07,59.949,1449880203,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,582049.1,582049.1,12,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880207,16884.00
12/11/2015 19:30,2,0.000,ALERT,213.74,302.37,59.965,1449880203,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,301383.4,301383.4,6120,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880209,16885.00
12/11/2015 19:30,2,0.000,ALERT,213.29,303.28,59.996,1449880203,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,302317.5,302317.5,6123,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880211,16886.00
12/11/2015 19:30,2,0.000,ALERT,211.70,299.97,59.959,1449880203,"201051344000646","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,307252.7,307252.7,10774,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880213,16887.00
12/11/2015 19:30,2,0.000,ALERT,211.93,299.07,59.959,1449880203,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,589576.6,589576.6,12,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880214,16888.00
12/11/2015 19:30,2,0.000,ALERT,212.16,300.27,59.922,1449880203,"201051344000585","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,311871.7,311871.7,10782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880216,16889.00
12/11/2015 19:30,2,0.000,ALERT,211.93,300.27,59.986,1449880203,"201051344001230","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,310378.6,310378.6,10804,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880218,16890.00
12/11/2015 19:30,2,0.000,ALERT,212.38,300.87,59.965,1449880203,"201051344000582","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,305140.0,305140.0,10777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880220,16891.00
12/11/2015 19:30,2,0.000,ALERT,211.70,300.27,60.007,1449880203,"201051344000955","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,313977.7,313977.7,10773,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880222,16892.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.37,59.959,1449880203,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,475539.9,475539.9,12,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880224,16893.00
12/11/2015 19:30,2,0.000,ALERT,213.29,303.58,59.965,1449880203,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,315922.3,315922.3,6116,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880225,16894.00
12/11/2015 19:30,2,0.000,ALERT,211.93,300.57,59.965,1449880203,"201051344000890","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,312598.6,312598.6,10782,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880227,16895.00
12/11/2015 19:30,2,0.000,ALERT,211.93,299.97,59.996,1449880203,"201051344000438","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,314285.5,314285.5,10777,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880229,16896.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.37,59.965,1449880203,"201051344000417","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,308435.7,308435.7,10783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880231,16897.00
12/11/2015 19:30,2,0.000,ALERT,212.16,300.57,59.954,1449880203,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,584102.4,584102.4,12,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880233,16898.00
12/11/2015 19:30,2,0.000,ALERT,212.61,300.27,59.954,1449880203,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,620345.3,620345.3,12,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880234,16899.00
12/11/2015 19:30,2,0.000,ALERT,213.06,303.28,59.965,1449880203,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,300068.1,300068.1,6118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880236,16900.00
12/11/2015 19:30,2,0.000,ALERT,211.93,300.87,59.970,1449880203,"274151322000095","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,613320.0,613320.0,12,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880238,16901.00
12/11/2015 19:30,2,0.000,ALERT,212.83,302.68,59.991,1449880203,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,300440.6,300440.6,6114,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880240,16902.00
12/11/2015 19:30,2,0.000,ALERT,211.93,299.67,60.007,1449880203,"201051344001025","219011344069620",0.00,2.00,0,297.57,304.18,0.0,0.0,0.000,312357.2,312357.2,10781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880242,16903.00
12/11/2015 19:30,2,0.000,ALERT,212.83,302.98,59.965,1449880203,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,310257.7,310257.7,6117,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880243,16904.00
12/11/2015 19:30,2,0.000,ALERT,213.51,302.68,59.949,1449880203,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,307176.7,307176.7,6117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880245,16905.00
12/11/2015 19:30,2,0.000,ALERT,212.61,300.27,59.970,1449880203,"201051344000685","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,313987.6,313987.6,10787,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880247,16906.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.37,59.954,1449880203,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,311681.0,311681.0,10798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880249,16907.00
12/11/2015 19:30,2,0.000,ALERT,212.38,300.27,60.002,1449880203,"201051344001145","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,314782.5,314782.5,10802,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880251,16908.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.37,59.970,1449880203,"201051344000651","219011344069620",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,308799.5,308799.5,10783,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880253,16909.00
12/11/2015 19:30,2,0.000,ALERT,211.70,299.67,59.981,1449880203,"274151322000088","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,567255.9,567255.9,12,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880254,16910.00
12/11/2015 19:30,2,0.000,ALERT,212.61,298.77,59.959,1449880203,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,475410.2,475410.2,12,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880256,16911.00
12/11/2015 19:30,2,0.000,ALERT,211.70,300.27,59.949,1449880203,"201051344001135","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,305491.7,305491.7,10773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880258,16912.00
12/11/2015 19:30,2,0.000,ALERT,212.61,303.58,59.959,1449880203,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,311421.2,311421.2,6117,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880260,16913.00
12/11/2015 19:30,2,0.000,ALERT,212.16,299.97,59.959,1449880203,"201051344001203","219011344069620",0.00,2.50,0,298.17,305.08,0.0,0.0,0.000,311757.3,311757.3,10784,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880261,16914.00
12/11/2015 19:30,2,0.000,ALERT,211.93,300.57,59.970,1449880203,"274151322000054","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,579344.7,579344.7,12,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880263,16915.00
12/11/2015 19:30,2,0.000,ALERT,213.29,302.07,59.954,1449880203,"201051344000867","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,300546.7,300546.7,6113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880265,16916.00
12/11/2015 19:30,2,0.000,ALERT,212.16,300.27,59.991,1449880203,"201051344001093","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,309838.7,309838.7,10795,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880267,16917.00
12/11/2015 19:30,2,0.000,ALERT,212.83,302.98,59.965,1449880203,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,313609.4,313609.4,6122,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880269,16918.00
12/11/2015 19:30,2,0.000,ALERT,213.06,302.07,59.959,1449880203,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,307346.0,307346.0,6109,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880270,16919.00
12/11/2015 19:30,2,0.000,ALERT,213.06,303.58,59.970,1449880203,"201051344000569","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,314936.3,314936.3,6113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880272,16920.00
12/11/2015 19:30,2,0.000,ALERT,212.83,302.98,60.002,1449880203,"201051344000983","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,310265.1,310265.1,6114,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880274,16921.00
12/11/2015 19:30,2,0.000,ALERT,213.06,302.98,59.949,1449880203,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,305822.1,305822.1,6113,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880276,16922.00
12/11/2015 19:30,2,0.000,ALERT,213.51,303.58,59.959,1449880203,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,307797.4,307797.4,6116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449880278,16923.00
12/11/2015 19:30,2,0.000,ALERT,212.16,298.47,59.944,1449880203,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,554797.8,554797.8,12,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449880279,16924.00
12/11/2015 19:45,2,0.000,ALERT,213.74,303.28,59.981,1449881103,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,308550.3,308550.3,6121,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881105,16925.00
12/11/2015 19:45,2,0.000,ALERT,212.16,299.37,59.965,1449881103,"274151322000085","219011344069620",0.00,3.30,0,298.17,301.17,0.0,0.0,0.000,582049.1,582049.1,14,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881106,16926.00
12/11/2015 19:45,2,0.000,ALERT,213.74,302.68,59.965,1449881103,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,301383.4,301383.4,6122,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881108,16927.00
12/11/2015 19:45,2,0.000,ALERT,213.29,302.98,59.970,1449881103,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,302317.5,302317.5,6125,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881110,16928.00
12/11/2015 19:45,2,0.000,ALERT,211.70,300.27,59.975,1449881103,"201051344000646","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,307252.7,307252.7,10776,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881112,16929.00
12/11/2015 19:45,2,0.000,ALERT,211.93,300.27,59.975,1449881103,"274151322000052","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,589576.6,589576.6,14,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881114,16930.00
12/11/2015 19:45,2,0.000,ALERT,212.16,300.57,59.975,1449881103,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,311871.7,311871.7,10784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881116,16931.00
12/11/2015 19:45,2,0.000,ALERT,211.93,300.57,59.970,1449881103,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,310378.6,310378.6,10806,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881117,16932.00
12/11/2015 19:45,2,0.000,ALERT,212.61,301.17,59.986,1449881103,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,305140.0,305140.0,10779,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881119,16933.00
12/11/2015 19:45,2,0.000,ALERT,211.70,300.27,60.028,1449881103,"201051344000955","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,313977.7,313977.7,10775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881121,16934.00
12/11/2015 19:45,2,0.000,ALERT,212.16,299.07,59.959,1449881103,"274151322000094","219011344069620",0.00,2.50,0,297.57,300.57,0.0,0.0,0.000,475539.9,475539.9,14,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881123,16935.00
12/11/2015 19:45,2,0.000,ALERT,213.29,303.88,59.986,1449881103,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,315922.3,315922.3,6118,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881125,16936.00
12/11/2015 19:45,2,0.000,ALERT,211.93,300.57,59.944,1449881103,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,312598.6,312598.6,10784,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881127,16937.00
12/11/2015 19:45,2,0.000,ALERT,212.16,300.27,60.007,1449881103,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,314285.5,314285.5,10779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881128,16938.00
12/11/2015 19:45,2,0.000,ALERT,212.38,299.67,59.981,1449881103,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,308435.7,308435.7,10785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881130,16939.00
12/11/2015 19:45,2,0.000,ALERT,212.16,300.27,59.981,1449881103,"274151322000083","219011344069620",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,584102.4,584102.4,14,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881132,16940.00
12/11/2015 19:45,2,0.000,ALERT,212.83,300.27,59.981,1449881103,"274151322000076","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,620345.3,620345.3,14,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881134,16941.00
12/11/2015 19:45,2,0.000,ALERT,213.06,303.88,59.981,1449881103,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,300068.1,300068.1,6120,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881136,16942.00
12/11/2015 19:45,2,0.000,ALERT,212.16,301.17,59.981,1449881103,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.07,0.0,0.0,0.000,613320.0,613320.0,14,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881137,16943.00
12/11/2015 19:45,2,0.000,ALERT,212.83,302.98,59.965,1449881103,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,300440.6,300440.6,6116,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881139,16944.00
12/11/2015 19:45,2,0.000,ALERT,211.93,299.97,59.986,1449881103,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,312357.2,312357.2,10783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881141,16945.00
12/11/2015 19:45,2,0.000,ALERT,213.06,303.28,59.981,1449881103,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,310257.7,310257.7,6119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881143,16946.00
12/11/2015 19:45,2,0.000,ALERT,213.74,302.98,59.996,1449881103,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,307176.7,307176.7,6119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881145,16947.00
12/11/2015 19:45,2,0.000,ALERT,212.61,300.57,60.028,1449881103,"201051344000685","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,313987.6,313987.6,10789,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881147,16948.00
12/11/2015 19:45,2,0.000,ALERT,212.38,299.97,59.991,1449881103,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,311681.0,311681.0,10800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881149,16949.00
12/11/2015 19:45,2,0.000,ALERT,212.38,300.87,59.986,1449881103,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,314782.5,314782.5,10804,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881151,16950.00
12/11/2015 19:45,2,0.000,ALERT,212.16,299.67,60.012,1449881103,"201051344000651","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,308799.5,308799.5,10785,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881152,16951.00
12/11/2015 19:45,2,0.000,ALERT,211.93,299.97,59.986,1449881103,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,567255.9,567255.9,14,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881154,16952.00
12/11/2015 19:45,2,0.000,ALERT,212.83,299.67,60.007,1449881103,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,475410.2,475410.2,14,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881156,16953.00
12/11/2015 19:45,2,0.000,ALERT,211.93,300.57,59.986,1449881103,"201051344001135","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,305491.7,305491.7,10775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881158,16954.00
