ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 19:45,2,0.000,ALERT,212.83,303.88,59.986,1449881103,"201051344000594","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,311421.2,311421.2,6119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881159,16955.00
12/11/2015 19:45,2,0.000,ALERT,212.16,300.27,59.970,1449881103,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,311757.3,311757.3,10786,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881161,16956.00
12/11/2015 19:45,2,0.000,ALERT,211.93,300.27,59.975,1449881103,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,579344.7,579344.7,14,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881163,16957.00
12/11/2015 19:45,2,0.000,ALERT,213.51,302.98,59.996,1449881103,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,300546.7,300546.7,6115,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881165,16958.00
12/11/2015 19:45,2,0.000,ALERT,212.16,300.27,59.981,1449881103,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,309838.7,309838.7,10797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881167,16959.00
12/11/2015 19:45,2,0.000,ALERT,213.06,303.28,59.986,1449881103,"201051344000900","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,313609.4,313609.4,6124,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881169,16960.00
12/11/2015 19:45,2,0.000,ALERT,213.29,302.37,59.981,1449881103,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,307346.0,307346.0,6111,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881170,16961.00
12/11/2015 19:45,2,0.000,ALERT,213.06,303.58,59.996,1449881103,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,314936.3,314936.3,6115,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881172,16962.00
12/11/2015 19:45,2,0.000,ALERT,213.06,302.98,59.965,1449881103,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,310265.1,310265.1,6116,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881174,16963.00
12/11/2015 19:45,2,0.000,ALERT,213.06,302.98,59.991,1449881103,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,305822.1,305822.1,6115,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881176,16964.00
12/11/2015 19:45,2,0.000,ALERT,213.51,303.58,59.949,1449881103,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,307797.4,307797.4,6118,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449881178,16965.00
12/11/2015 19:45,2,0.000,ALERT,212.16,299.07,59.981,1449881103,"274151322000087","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,554797.8,554797.8,14,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449881179,16966.00
12/11/2015 20:00,2,0.000,ALERT,213.51,302.68,59.965,1449882004,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,308550.3,308550.3,6123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882007,16967.00
12/11/2015 20:00,2,0.000,ALERT,212.38,300.27,59.981,1449882004,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,582049.1,582049.1,16,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882008,16968.00
12/11/2015 20:00,2,0.000,ALERT,213.74,302.68,59.975,1449882004,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,301383.4,301383.4,6124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882010,16969.00
12/11/2015 20:00,2,0.000,ALERT,213.29,302.98,59.933,1449882004,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,302317.5,302317.5,6127,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882012,16970.00
12/11/2015 20:00,2,0.000,ALERT,211.93,300.57,59.975,1449882004,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,307252.7,307252.7,10778,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882014,16971.00
12/11/2015 20:00,2,0.000,ALERT,212.16,300.27,59.949,1449882004,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,589576.6,589576.6,16,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882015,16972.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.87,59.975,1449882004,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,311871.7,311871.7,10786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882017,16973.00
12/11/2015 20:00,2,0.000,ALERT,212.16,300.87,59.975,1449882004,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882019,16974.00
12/11/2015 20:00,2,0.000,ALERT,213.06,301.77,59.986,1449882004,"201051344000582","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,305140.0,305140.0,10781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882021,16975.00
12/11/2015 20:00,2,0.000,ALERT,212.16,300.87,59.970,1449882004,"201051344000955","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,313977.7,313977.7,10777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882023,16976.00
12/11/2015 20:00,2,0.000,ALERT,212.16,299.37,59.981,1449882004,"274151322000094","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,475539.9,475539.9,16,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882024,16977.00
12/11/2015 20:00,2,0.000,ALERT,213.06,303.58,59.981,1449882004,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,315922.3,315922.3,6120,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882026,16978.00
12/11/2015 20:00,2,0.000,ALERT,212.38,301.47,59.959,1449882004,"201051344000890","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,312598.6,312598.6,10786,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882028,16979.00
12/11/2015 20:00,2,0.000,ALERT,212.38,300.57,59.970,1449882004,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,314285.5,314285.5,10781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882030,16980.00
12/11/2015 20:00,2,0.000,ALERT,212.83,300.57,59.996,1449882004,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,308435.7,308435.7,10787,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882032,16981.00
12/11/2015 20:00,2,0.000,ALERT,212.38,300.87,59.965,1449882004,"274151322000083","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,584102.4,584102.4,16,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882033,16982.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.27,59.965,1449882004,"274151322000076","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,620345.3,620345.3,16,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882035,16983.00
12/11/2015 20:00,2,0.000,ALERT,213.06,303.58,59.981,1449882004,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,300068.1,300068.1,6122,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882037,16984.00
12/11/2015 20:00,2,0.000,ALERT,212.16,300.57,59.970,1449882004,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,613320.0,613320.0,16,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882039,16985.00
12/11/2015 20:00,2,0.000,ALERT,212.61,302.37,59.949,1449882004,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,300440.6,300440.6,6118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882041,16986.00
12/11/2015 20:00,2,0.000,ALERT,212.16,299.67,59.981,1449882004,"201051344001025","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,312357.2,312357.2,10785,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882042,16987.00
12/11/2015 20:00,2,0.000,ALERT,212.61,302.37,59.965,1449882004,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,310257.7,310257.7,6121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882044,16988.00
12/11/2015 20:00,2,0.000,ALERT,213.29,302.07,59.975,1449882004,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,307176.7,307176.7,6121,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882046,16989.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.57,59.981,1449882004,"201051344000685","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,313987.6,313987.6,10791,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882048,16990.00
12/11/2015 20:00,2,0.000,ALERT,212.38,300.27,59.975,1449882004,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,311681.0,311681.0,10802,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882050,16991.00
12/11/2015 20:00,2,0.000,ALERT,212.61,301.17,59.975,1449882004,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,314782.5,314782.5,10806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882051,16992.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.27,59.991,1449882004,"201051344000651","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,308799.5,308799.5,10787,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882053,16993.00
12/11/2015 20:00,2,0.000,ALERT,211.70,299.67,60.007,1449882004,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,567255.9,567255.9,16,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882055,16994.00
12/11/2015 20:00,2,0.000,ALERT,212.83,299.07,59.965,1449882004,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,475410.2,475410.2,16,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882057,16995.00
12/11/2015 20:00,2,0.000,ALERT,212.16,301.17,59.975,1449882004,"201051344001135","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,305491.7,305491.7,10777,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882059,16996.00
12/11/2015 20:00,2,0.000,ALERT,212.61,303.28,59.949,1449882004,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,311421.2,311421.2,6121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882060,16997.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.57,59.965,1449882004,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,311757.3,311757.3,10788,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882062,16998.00
12/11/2015 20:00,2,0.000,ALERT,211.93,300.27,59.912,1449882004,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,579344.7,579344.7,16,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882064,16999.00
12/11/2015 20:00,2,0.000,ALERT,213.29,302.07,59.949,1449882004,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,300546.7,300546.7,6117,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882066,17000.00
12/11/2015 20:00,2,0.000,ALERT,212.61,300.87,59.959,1449882004,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,309838.7,309838.7,10799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882068,17001.00
12/11/2015 20:00,2,0.000,ALERT,212.83,302.68,59.944,1449882004,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,313609.4,313609.4,6126,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882070,17002.00
12/11/2015 20:00,2,0.000,ALERT,213.29,302.07,59.975,1449882004,"201051344000648","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,307346.0,307346.0,6113,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882071,17003.00
12/11/2015 20:00,2,0.000,ALERT,213.06,302.98,59.954,1449882004,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,314936.3,314936.3,6117,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882073,17004.00
12/11/2015 20:00,2,0.000,ALERT,212.83,302.98,59.938,1449882004,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,310265.1,310265.1,6118,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882075,17005.00
12/11/2015 20:00,2,0.000,ALERT,213.06,302.68,59.981,1449882004,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,305822.1,305822.1,6117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882077,17006.00
12/11/2015 20:00,2,0.000,ALERT,213.29,302.98,59.949,1449882004,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,307797.4,307797.4,6120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882079,17007.00
12/11/2015 20:00,2,0.000,ALERT,212.16,298.77,59.991,1449882004,"274151322000087","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,554797.8,554797.8,16,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882080,17008.00
12/11/2015 20:15,2,0.000,ALERT,214.19,303.88,59.954,1449882904,"201051344000645","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,308550.3,308550.3,6125,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882906,17009.00
12/11/2015 20:15,2,0.000,ALERT,212.83,300.87,59.965,1449882904,"274151322000085","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,582049.1,582049.1,18,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882908,17010.00
12/11/2015 20:15,2,0.000,ALERT,214.41,303.88,59.970,1449882904,"201051344000633","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,301383.4,301383.4,6126,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882910,17011.00
12/11/2015 20:15,2,0.000,ALERT,213.74,303.88,59.986,1449882904,"201051344000469","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,302317.5,302317.5,6129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882912,17012.00
12/11/2015 20:15,2,0.000,ALERT,212.61,301.47,59.975,1449882904,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,307252.7,307252.7,10780,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882913,17013.00
12/11/2015 20:15,2,0.000,ALERT,212.38,301.17,59.975,1449882904,"274151322000052","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,589576.6,589576.6,18,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882915,17014.00
12/11/2015 20:15,2,0.000,ALERT,212.83,301.47,59.965,1449882904,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,311871.7,311871.7,10788,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882917,17015.00
12/11/2015 20:15,2,0.000,ALERT,212.83,301.77,59.975,1449882904,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,310378.6,310378.6,10810,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882919,17016.00
12/11/2015 20:15,2,0.000,ALERT,213.29,302.07,59.975,1449882904,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,305140.0,305140.0,10783,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882921,17017.00
12/11/2015 20:15,2,0.000,ALERT,212.61,301.47,59.975,1449882904,"201051344000955","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,313977.7,313977.7,10779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882923,17018.00
12/11/2015 20:15,2,0.000,ALERT,212.61,299.67,59.970,1449882904,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,475539.9,475539.9,18,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882925,17019.00
12/11/2015 20:15,2,0.000,ALERT,213.74,304.48,59.996,1449882904,"201051344000579","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,315922.3,315922.3,6122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882927,17020.00
12/11/2015 20:15,2,0.000,ALERT,212.61,301.77,59.975,1449882904,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,312598.6,312598.6,10788,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882929,17021.00
12/11/2015 20:15,2,0.000,ALERT,212.83,301.47,59.991,1449882904,"201051344000438","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,314285.5,314285.5,10783,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882930,17022.00
12/11/2015 20:15,2,0.000,ALERT,213.06,300.87,59.981,1449882904,"201051344000417","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,308435.7,308435.7,10789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882932,17023.00
12/11/2015 20:15,2,0.000,ALERT,212.83,300.87,59.975,1449882904,"274151322000083","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,584102.4,584102.4,18,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882934,17024.00
12/11/2015 20:15,2,0.000,ALERT,213.29,300.87,59.975,1449882904,"274151322000076","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,620345.3,620345.3,18,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882936,17025.00
12/11/2015 20:15,2,0.000,ALERT,213.74,304.78,59.981,1449882904,"201051344000868","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,300068.1,300068.1,6124,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882938,17026.00
12/11/2015 20:15,2,0.000,ALERT,212.61,301.77,59.944,1449882904,"274151322000095","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,613320.0,613320.0,18,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882939,17027.00
12/11/2015 20:15,2,0.000,ALERT,213.51,303.88,59.970,1449882904,"201051344000988","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,300440.6,300440.6,6120,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882941,17028.00
12/11/2015 20:15,2,0.000,ALERT,212.61,300.87,59.965,1449882904,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,312357.2,312357.2,10787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882943,17029.00
12/11/2015 20:15,2,0.000,ALERT,213.74,304.18,59.975,1449882904,"201051344000458","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,310257.7,310257.7,6123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882945,17030.00
12/11/2015 20:15,2,0.000,ALERT,214.19,303.88,59.949,1449882904,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,307176.7,307176.7,6123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882947,17031.00
12/11/2015 20:15,2,0.000,ALERT,213.29,301.77,59.991,1449882904,"201051344000685","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,313987.6,313987.6,10793,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882948,17032.00
12/11/2015 20:15,2,0.000,ALERT,213.06,301.17,59.965,1449882904,"201051344000917","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,311681.0,311681.0,10804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882950,17033.00
12/11/2015 20:15,2,0.000,ALERT,213.29,302.07,59.965,1449882904,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,314782.5,314782.5,10808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882952,17034.00
12/11/2015 20:15,2,0.000,ALERT,213.06,300.87,59.970,1449882904,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,308799.5,308799.5,10789,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882954,17035.00
12/11/2015 20:15,2,0.000,ALERT,212.16,299.97,59.954,1449882904,"274151322000088","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,567255.9,567255.9,18,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882956,17036.00
12/11/2015 20:15,2,0.000,ALERT,213.29,300.57,59.986,1449882904,"274151322000068","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,475410.2,475410.2,18,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882958,17037.00
12/11/2015 20:15,2,0.000,ALERT,212.61,301.77,59.970,1449882904,"201051344001135","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,305491.7,305491.7,10779,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882959,17038.00
12/11/2015 20:15,2,0.000,ALERT,213.29,304.48,59.965,1449882904,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,311421.2,311421.2,6123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882961,17039.00
12/11/2015 20:15,2,0.000,ALERT,213.06,301.47,59.970,1449882904,"201051344001203","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,311757.3,311757.3,10790,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882963,17040.00
12/11/2015 20:15,2,0.000,ALERT,212.38,300.87,59.965,1449882904,"274151322000054","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,579344.7,579344.7,18,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882965,17041.00
12/11/2015 20:15,2,0.000,ALERT,213.96,303.58,59.975,1449882904,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.98,0.0,0.0,0.000,300546.7,300546.7,6119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882967,17042.00
12/11/2015 20:15,2,0.000,ALERT,213.06,301.77,59.970,1449882904,"201051344001093","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,309838.7,309838.7,10801,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882968,17043.00
12/11/2015 20:15,2,0.000,ALERT,213.51,303.88,59.986,1449882904,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,313609.4,313609.4,6128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882970,17044.00
12/11/2015 20:15,2,0.000,ALERT,213.96,303.28,59.986,1449882904,"201051344000648","219011344069620",0.00,1.50,0,299.97,305.68,0.0,0.0,0.000,307346.0,307346.0,6115,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882972,17045.00
12/11/2015 20:15,2,0.000,ALERT,213.96,304.78,59.991,1449882904,"201051344000569","219011344069620",0.00,2.50,0,301.17,306.58,0.0,0.0,0.000,314936.3,314936.3,6119,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882974,17046.00
12/11/2015 20:15,2,0.000,ALERT,213.74,304.18,59.981,1449882904,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,310265.1,310265.1,6120,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449882976,17047.00
12/11/2015 20:15,2,0.000,ALERT,213.96,303.88,59.986,1449882904,"201051344001158","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,305822.1,305822.1,6119,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882977,17048.00
12/11/2015 20:15,2,0.000,ALERT,214.19,304.48,59.991,1449882904,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,307797.4,307797.4,6122,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882979,17049.00
12/11/2015 20:15,2,0.000,ALERT,212.61,299.67,59.986,1449882904,"274151322000087","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,554797.8,554797.8,18,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449882981,17050.00
12/11/2015 20:30,2,0.000,ALERT,214.41,304.18,59.965,1449883804,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,308550.3,308550.3,6127,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883806,17051.00
12/11/2015 20:30,2,0.000,ALERT,213.06,300.57,59.917,1449883804,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,582049.1,582049.1,20,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883807,17052.00
12/11/2015 20:30,2,0.000,ALERT,214.41,303.88,59.959,1449883804,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,301383.4,301383.4,6128,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883809,17053.00
12/11/2015 20:30,2,0.000,ALERT,214.19,304.48,59.975,1449883804,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,302317.5,302317.5,6131,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883811,17054.00
12/11/2015 20:30,2,0.000,ALERT,212.83,301.47,59.996,1449883804,"201051344000646","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,307252.7,307252.7,10782,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883813,17055.00
12/11/2015 20:30,2,0.000,ALERT,212.83,300.87,59.959,1449883804,"274151322000052","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,589576.6,589576.6,20,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883815,17056.00
12/11/2015 20:30,2,0.000,ALERT,213.06,301.47,59.981,1449883804,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,311871.7,311871.7,10790,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883817,17057.00
12/11/2015 20:30,2,0.000,ALERT,213.06,301.77,59.954,1449883804,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,310378.6,310378.6,10812,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883818,17058.00
12/11/2015 20:30,2,0.000,ALERT,213.51,302.37,59.970,1449883804,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,305140.0,305140.0,10785,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883820,17059.00
12/11/2015 20:30,2,0.000,ALERT,212.83,301.77,59.965,1449883804,"201051344000955","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,313977.7,313977.7,10781,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883822,17060.00
12/11/2015 20:30,2,0.000,ALERT,212.83,299.97,59.954,1449883804,"274151322000094","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,475539.9,475539.9,20,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883824,17061.00
12/11/2015 20:30,2,0.000,ALERT,213.96,304.78,59.959,1449883804,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,315922.3,315922.3,6124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883826,17062.00
12/11/2015 20:30,2,0.000,ALERT,212.83,302.07,59.944,1449883804,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,312598.6,312598.6,10790,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883828,17063.00
12/11/2015 20:30,2,0.000,ALERT,213.06,301.17,59.959,1449883804,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,314285.5,314285.5,10785,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883830,17064.00
12/11/2015 20:30,2,0.000,ALERT,213.29,300.87,59.959,1449883804,"201051344000417","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,308435.7,308435.7,10791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883831,17065.00
12/11/2015 20:30,2,0.000,ALERT,212.83,301.17,59.959,1449883804,"274151322000083","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,584102.4,584102.4,20,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883833,17066.00
12/11/2015 20:30,2,0.000,ALERT,213.29,300.87,59.959,1449883804,"274151322000076","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,620345.3,620345.3,20,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883835,17067.00
12/11/2015 20:30,2,0.000,ALERT,213.74,305.08,59.959,1449883804,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,300068.1,300068.1,6126,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883837,17068.00
12/11/2015 20:30,2,0.000,ALERT,212.83,301.47,59.959,1449883804,"274151322000095","219011344069620",0.00,2.00,0,300.27,302.98,0.0,0.0,0.000,613320.0,613320.0,20,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883839,17069.00
12/11/2015 20:30,2,0.000,ALERT,213.74,304.18,59.954,1449883804,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,300440.6,300440.6,6122,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883841,17070.00
12/11/2015 20:30,2,0.000,ALERT,212.83,300.57,59.954,1449883804,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,312357.2,312357.2,10789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883842,17071.00
12/11/2015 20:30,2,0.000,ALERT,213.74,304.18,59.944,1449883804,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,310257.7,310257.7,6125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883844,17072.00
12/11/2015 20:30,2,0.000,ALERT,214.41,304.18,59.959,1449883804,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,307176.7,307176.7,6125,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883846,17073.00
12/11/2015 20:30,2,0.000,ALERT,213.51,302.07,59.928,1449883804,"201051344000685","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,313987.6,313987.6,10795,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883848,17074.00
12/11/2015 20:30,2,0.000,ALERT,213.29,301.47,59.959,1449883804,"201051344000917","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,311681.0,311681.0,10806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883850,17075.00
12/11/2015 20:30,2,0.000,ALERT,213.29,302.07,59.954,1449883804,"201051344001145","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,314782.5,314782.5,10810,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883852,17076.00
12/11/2015 20:30,2,0.000,ALERT,213.29,301.17,59.954,1449883804,"201051344000651","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,308799.5,308799.5,10791,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883853,17077.00
12/11/2015 20:30,2,0.000,ALERT,212.38,300.57,59.965,1449883804,"274151322000088","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,567255.9,567255.9,20,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883855,17078.00
12/11/2015 20:30,2,0.000,ALERT,213.51,300.27,59.954,1449883804,"274151322000068","219011344069620",0.00,3.30,0,298.47,301.47,0.0,0.0,0.000,475410.2,475410.2,20,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883857,17079.00
12/11/2015 20:30,2,0.000,ALERT,212.61,301.47,59.959,1449883804,"201051344001135","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,305491.7,305491.7,10781,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883859,17080.00
12/11/2015 20:30,2,0.000,ALERT,213.51,304.78,59.954,1449883804,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311421.2,311421.2,6125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883861,17081.00
12/11/2015 20:30,2,0.000,ALERT,213.06,301.17,59.965,1449883804,"201051344001203","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,311757.3,311757.3,10792,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883862,17082.00
12/11/2015 20:30,2,0.000,ALERT,212.83,301.17,59.944,1449883804,"274151322000054","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,579344.7,579344.7,20,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883864,17083.00
12/11/2015 20:30,2,0.000,ALERT,213.96,303.88,59.954,1449883804,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,300546.7,300546.7,6121,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883866,17084.00
12/11/2015 20:30,2,0.000,ALERT,213.06,301.47,59.965,1449883804,"201051344001093","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,309838.7,309838.7,10803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883868,17085.00
12/11/2015 20:30,2,0.000,ALERT,213.74,304.18,59.944,1449883804,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,313609.4,313609.4,6130,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883869,17086.00
12/11/2015 20:30,2,0.000,ALERT,214.19,303.58,59.965,1449883804,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,307346.0,307346.0,6117,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883871,17087.00
12/11/2015 20:30,2,0.000,ALERT,213.96,305.08,60.007,1449883804,"201051344000569","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,314936.3,314936.3,6121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883873,17088.00
12/11/2015 20:30,2,0.000,ALERT,213.74,304.48,59.996,1449883804,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,310265.1,310265.1,6122,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883875,17089.00
12/11/2015 20:30,2,0.000,ALERT,213.96,304.18,59.970,1449883804,"201051344001158","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883877,17090.00
12/11/2015 20:30,2,0.000,ALERT,214.41,304.78,59.965,1449883804,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,307797.4,307797.4,6124,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449883879,17091.00
12/11/2015 20:30,2,0.000,ALERT,212.61,299.37,59.981,1449883804,"274151322000087","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,554797.8,554797.8,20,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449883880,17092.00
12/11/2015 20:45,2,0.000,ALERT,214.19,303.58,59.949,1449884704,"201051344000645","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,308550.3,308550.3,6129,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884706,17093.00
12/11/2015 20:45,2,0.000,ALERT,213.06,300.87,59.933,1449884704,"274151322000085","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,582049.1,582049.1,22,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884708,17094.00
12/11/2015 20:45,2,0.000,ALERT,214.41,303.88,59.944,1449884704,"201051344000633","219011344069620",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,301383.4,301383.4,6130,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884710,17095.00
12/11/2015 20:45,2,0.000,ALERT,213.96,304.18,59.949,1449884704,"201051344000469","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,302317.5,302317.5,6133,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884712,17096.00
12/11/2015 20:45,2,0.000,ALERT,213.29,302.37,59.949,1449884704,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,307252.7,307252.7,10784,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884714,17097.00
12/11/2015 20:45,2,0.000,ALERT,212.61,301.77,59.954,1449884704,"274151322000052","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,589576.6,589576.6,22,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884715,17098.00
12/11/2015 20:45,2,0.000,ALERT,213.74,302.68,59.959,1449884704,"201051344000585","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,311871.7,311871.7,10792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884717,17099.00
12/11/2015 20:45,2,0.000,ALERT,213.29,302.68,59.970,1449884704,"201051344001230","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,310378.6,310378.6,10814,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884719,17100.00
