ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 20:45,2,0.000,ALERT,213.74,302.98,59.959,1449884704,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,305140.0,305140.0,10787,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884721,17101.00
12/11/2015 20:45,2,0.000,ALERT,213.06,302.37,59.965,1449884704,"201051344000955","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313977.7,313977.7,10783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884723,17102.00
12/11/2015 20:45,2,0.000,ALERT,213.06,300.57,59.959,1449884704,"274151322000094","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,475539.9,475539.9,22,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884725,17103.00
12/11/2015 20:45,2,0.000,ALERT,213.74,304.48,59.986,1449884704,"201051344000579","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,315922.3,315922.3,6126,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884726,17104.00
12/11/2015 20:45,2,0.000,ALERT,213.29,302.68,59.965,1449884704,"201051344000890","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,312598.6,312598.6,10792,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884728,17105.00
12/11/2015 20:45,2,0.000,ALERT,213.29,302.07,59.954,1449884704,"201051344000438","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,314285.5,314285.5,10787,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884730,17106.00
12/11/2015 20:45,2,0.000,ALERT,213.51,301.77,59.917,1449884704,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,308435.7,308435.7,10793,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884732,17107.00
12/11/2015 20:45,2,0.000,ALERT,213.06,301.77,59.959,1449884704,"274151322000083","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,584102.4,584102.4,22,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884733,17108.00
12/11/2015 20:45,2,0.000,ALERT,213.51,301.47,59.949,1449884704,"274151322000076","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,620345.3,620345.3,22,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884735,17109.00
12/11/2015 20:45,2,0.000,ALERT,213.74,304.78,59.954,1449884704,"201051344000868","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,300068.1,300068.1,6128,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884737,17110.00
12/11/2015 20:45,2,0.000,ALERT,213.06,302.37,59.949,1449884704,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,613320.0,613320.0,22,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884739,17111.00
12/11/2015 20:45,2,0.000,ALERT,213.74,304.18,59.965,1449884704,"201051344000988","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,300440.6,300440.6,6124,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884741,17112.00
12/11/2015 20:45,2,0.000,ALERT,213.29,301.47,59.965,1449884704,"201051344001025","219011344069620",0.00,1.50,0,299.07,303.88,0.0,0.0,0.000,312357.2,312357.2,10791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884742,17113.00
12/11/2015 20:45,2,0.000,ALERT,213.51,304.18,59.959,1449884704,"201051344000458","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,310257.7,310257.7,6127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884744,17114.00
12/11/2015 20:45,2,0.000,ALERT,214.41,304.18,60.007,1449884704,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,307176.7,307176.7,6127,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884746,17115.00
12/11/2015 20:45,2,0.000,ALERT,213.74,302.37,59.938,1449884704,"201051344000685","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,313987.6,313987.6,10797,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884748,17116.00
12/11/2015 20:45,2,0.000,ALERT,213.74,301.77,60.007,1449884704,"201051344000917","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,311681.0,311681.0,10808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884750,17117.00
12/11/2015 20:45,2,0.000,ALERT,213.74,302.68,59.986,1449884704,"201051344001145","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,314782.5,314782.5,10812,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884751,17118.00
12/11/2015 20:45,2,0.000,ALERT,213.51,301.47,60.007,1449884704,"201051344000651","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,308799.5,308799.5,10793,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884753,17119.00
12/11/2015 20:45,2,0.000,ALERT,212.61,301.47,59.954,1449884704,"274151322000088","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,567255.9,567255.9,22,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884755,17120.00
12/11/2015 20:45,2,0.000,ALERT,213.74,300.87,59.959,1449884704,"274151322000068","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,475410.2,475410.2,22,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884757,17121.00
12/11/2015 20:45,2,0.000,ALERT,213.06,302.37,59.975,1449884704,"201051344001135","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,305491.7,305491.7,10783,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884759,17122.00
12/11/2015 20:45,2,0.000,ALERT,213.51,304.78,59.965,1449884704,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311421.2,311421.2,6127,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884760,17123.00
12/11/2015 20:45,2,0.000,ALERT,213.51,302.07,59.922,1449884704,"201051344001203","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,311757.3,311757.3,10794,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884762,17124.00
12/11/2015 20:45,2,0.000,ALERT,212.83,301.77,59.954,1449884704,"274151322000054","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,579344.7,579344.7,22,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884764,17125.00
12/11/2015 20:45,2,0.000,ALERT,214.19,303.88,59.965,1449884704,"201051344000867","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,300546.7,300546.7,6123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884766,17126.00
12/11/2015 20:45,2,0.000,ALERT,213.29,302.07,59.917,1449884704,"201051344001093","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,309838.7,309838.7,10805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884767,17127.00
12/11/2015 20:45,2,0.000,ALERT,213.74,304.48,59.959,1449884704,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,313609.4,313609.4,6132,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884769,17128.00
12/11/2015 20:45,2,0.000,ALERT,214.19,303.88,59.981,1449884704,"201051344000648","219011344069620",0.00,1.00,0,301.77,305.98,0.0,0.0,0.000,307346.0,307346.0,6119,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884771,17129.00
12/11/2015 20:45,2,0.000,ALERT,213.96,305.08,59.975,1449884704,"201051344000569","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,314936.3,314936.3,6123,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884773,17130.00
12/11/2015 20:45,2,0.000,ALERT,213.96,304.48,59.954,1449884704,"201051344000983","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,310265.1,310265.1,6124,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884775,17131.00
12/11/2015 20:45,2,0.000,ALERT,213.96,304.18,59.917,1449884704,"201051344001158","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,305822.1,305822.1,6123,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884777,17132.00
12/11/2015 20:45,2,0.000,ALERT,214.41,304.78,59.965,1449884704,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,307797.4,307797.4,6126,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449884779,17133.00
12/11/2015 20:45,2,0.000,ALERT,213.06,300.57,59.922,1449884704,"274151322000087","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,554797.8,554797.8,22,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449884780,17134.00
12/11/2015 21:00,2,0.000,ALERT,213.96,303.58,59.959,1449885603,"201051344000645","219011344069620",0.00,2.50,0,301.77,307.48,0.0,0.0,0.000,308550.3,308550.3,6131,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885605,17135.00
12/11/2015 21:00,2,0.000,ALERT,213.29,302.07,59.938,1449885603,"274151322000085","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,582049.1,582049.1,24,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885607,17136.00
12/11/2015 21:00,2,0.000,ALERT,214.19,303.88,59.970,1449885603,"201051344000633","219011344069620",0.00,1.50,0,300.27,307.18,0.0,0.0,0.000,301383.4,301383.4,6132,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885608,17137.00
12/11/2015 21:00,2,0.000,ALERT,213.51,303.88,60.002,1449885603,"201051344000469","219011344069620",0.00,1.00,0,301.17,307.18,0.0,0.0,0.000,302317.5,302317.5,6135,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885610,17138.00
12/11/2015 21:00,2,0.000,ALERT,213.29,302.07,59.996,1449885603,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,307252.7,307252.7,10786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885612,17139.00
12/11/2015 21:00,2,0.000,ALERT,213.06,301.77,59.959,1449885603,"274151322000052","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,589576.6,589576.6,24,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885614,17140.00
12/11/2015 21:00,2,0.000,ALERT,213.51,302.37,59.970,1449885603,"201051344000585","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311871.7,311871.7,10794,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885616,17141.00
12/11/2015 21:00,2,0.000,ALERT,213.51,302.68,59.975,1449885603,"201051344001230","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,310378.6,310378.6,10816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885617,17142.00
12/11/2015 21:00,2,0.000,ALERT,213.96,302.98,59.975,1449885603,"201051344000582","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,305140.0,305140.0,10789,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885619,17143.00
12/11/2015 21:00,2,0.000,ALERT,213.06,302.07,60.012,1449885603,"201051344000955","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885621,17144.00
12/11/2015 21:00,2,0.000,ALERT,213.29,301.17,59.959,1449885603,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,475539.9,475539.9,24,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885623,17145.00
12/11/2015 21:00,2,0.000,ALERT,213.51,304.48,59.970,1449885603,"201051344000579","219011344069620",0.00,2.00,0,302.98,308.09,0.0,0.0,0.000,315922.3,315922.3,6128,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885625,17146.00
12/11/2015 21:00,2,0.000,ALERT,213.29,302.37,59.970,1449885603,"201051344000890","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,312598.6,312598.6,10794,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885627,17147.00
12/11/2015 21:00,2,0.000,ALERT,213.51,301.77,59.965,1449885603,"201051344000438","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,314285.5,314285.5,10789,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885628,17148.00
12/11/2015 21:00,2,0.000,ALERT,213.74,301.17,59.959,1449885603,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,308435.7,308435.7,10795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885630,17149.00
12/11/2015 21:00,2,0.000,ALERT,213.51,302.37,59.949,1449885603,"274151322000083","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,584102.4,584102.4,24,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885633,17150.00
12/11/2015 21:00,2,0.000,ALERT,213.96,302.68,59.944,1449885603,"274151322000076","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,620345.3,620345.3,24,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885635,17151.00
12/11/2015 21:00,2,0.000,ALERT,213.51,304.48,59.954,1449885603,"201051344000868","219011344069620",0.00,1.50,0,302.68,308.39,0.0,0.0,0.000,300068.1,300068.1,6130,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885637,17152.00
12/11/2015 21:00,2,0.000,ALERT,213.29,302.98,59.959,1449885603,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.48,0.0,0.0,0.000,613320.0,613320.0,24,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885638,17153.00
12/11/2015 21:00,2,0.000,ALERT,213.29,303.88,59.954,1449885603,"201051344000988","219011344069620",0.00,2.00,0,299.67,306.88,0.0,0.0,0.000,300440.6,300440.6,6126,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885640,17154.00
12/11/2015 21:00,2,0.000,ALERT,213.51,301.47,59.949,1449885603,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,312357.2,312357.2,10793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885642,17155.00
12/11/2015 21:00,2,0.000,ALERT,213.29,303.88,59.965,1449885603,"201051344000458","219011344069620",0.00,3.30,0,302.07,307.48,0.0,0.0,0.000,310257.7,310257.7,6129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885644,17156.00
12/11/2015 21:00,2,0.000,ALERT,213.96,303.28,59.954,1449885603,"201051344000853","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,307176.7,307176.7,6129,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885646,17157.00
12/11/2015 21:00,2,0.000,ALERT,213.96,302.37,59.949,1449885603,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313987.6,313987.6,10799,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885647,17158.00
12/11/2015 21:00,2,0.000,ALERT,213.74,301.47,59.949,1449885603,"201051344000917","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,311681.0,311681.0,10810,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885649,17159.00
12/11/2015 21:00,2,0.000,ALERT,213.96,302.37,59.933,1449885603,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314782.5,314782.5,10814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885651,17160.00
12/11/2015 21:00,2,0.000,ALERT,213.74,301.77,59.954,1449885603,"201051344000651","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,308799.5,308799.5,10795,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885653,17161.00
12/11/2015 21:00,2,0.000,ALERT,212.83,301.47,59.933,1449885603,"274151322000088","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,567255.9,567255.9,24,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885655,17162.00
12/11/2015 21:00,2,0.000,ALERT,213.96,301.17,59.954,1449885603,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.37,0.0,0.0,0.000,475410.2,475410.2,24,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885656,17163.00
12/11/2015 21:00,2,0.000,ALERT,213.29,302.37,59.975,1449885603,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,305491.7,305491.7,10785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885658,17164.00
12/11/2015 21:00,2,0.000,ALERT,213.06,304.18,59.954,1449885603,"201051344000594","219011344069620",0.00,2.00,0,302.37,308.39,0.0,0.0,0.000,311421.2,311421.2,6129,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885660,17165.00
12/11/2015 21:00,2,0.000,ALERT,213.51,301.77,59.959,1449885603,"201051344001203","219011344069620",0.00,1.50,0,300.27,305.38,0.0,0.0,0.000,311757.3,311757.3,10796,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885662,17166.00
12/11/2015 21:00,2,0.000,ALERT,213.06,302.68,59.949,1449885603,"274151322000054","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,579344.7,579344.7,24,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885664,17167.00
12/11/2015 21:00,2,0.000,ALERT,213.74,302.98,59.959,1449885603,"201051344000867","219011344069620",0.00,2.50,0,301.77,307.48,0.0,0.0,0.000,300546.7,300546.7,6125,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885665,17168.00
12/11/2015 21:00,2,0.000,ALERT,213.51,302.07,59.949,1449885603,"201051344001093","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,309838.7,309838.7,10807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885667,17169.00
12/11/2015 21:00,2,0.000,ALERT,213.06,303.58,59.959,1449885603,"201051344000900","219011344069620",0.00,1.50,0,302.07,307.48,0.0,0.0,0.000,313609.4,313609.4,6134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885669,17170.00
12/11/2015 21:00,2,0.000,ALERT,213.74,303.28,59.959,1449885603,"201051344000648","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,307346.0,307346.0,6121,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885671,17171.00
12/11/2015 21:00,2,0.000,ALERT,213.74,304.48,59.959,1449885603,"201051344000569","219011344069620",0.00,2.00,0,302.98,308.09,0.0,0.0,0.000,314936.3,314936.3,6125,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885673,17172.00
12/11/2015 21:00,2,0.000,ALERT,213.51,303.88,59.981,1449885603,"201051344000983","219011344069620",0.00,2.00,0,302.68,307.48,0.0,0.0,0.000,310265.1,310265.1,6126,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885675,17173.00
12/11/2015 21:00,2,0.000,ALERT,213.74,303.88,59.965,1449885603,"201051344001158","219011344069620",0.00,1.00,0,301.77,307.18,0.0,0.0,0.000,305822.1,305822.1,6125,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885676,17174.00
12/11/2015 21:00,2,0.000,ALERT,213.96,304.48,60.002,1449885603,"201051344000576","219011344069620",0.00,1.50,0,302.68,307.78,0.0,0.0,0.000,307797.4,307797.4,6128,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449885678,17175.00
12/11/2015 21:00,2,0.000,ALERT,213.29,300.87,59.954,1449885603,"274151322000087","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,554797.8,554797.8,24,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449885680,17176.00
12/11/2015 21:15,2,0.000,ALERT,213.74,303.28,59.959,1449886503,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,308550.3,308550.3,6133,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886505,17177.00
12/11/2015 21:15,2,0.000,ALERT,212.38,300.27,59.922,1449886503,"274151322000085","219011344069620",0.00,2.50,0,299.07,305.98,0.0,0.0,0.000,582049.1,582049.1,26,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886507,17178.00
12/11/2015 21:15,2,0.000,ALERT,214.19,302.98,59.975,1449886503,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,301383.4,301383.4,6134,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886509,17179.00
12/11/2015 21:15,2,0.000,ALERT,213.29,302.98,60.012,1449886503,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,302317.5,302317.5,6137,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886511,17180.00
12/11/2015 21:15,2,0.000,ALERT,212.83,302.37,59.954,1449886503,"201051344000646","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,307252.7,307252.7,10788,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886512,17181.00
12/11/2015 21:15,2,0.000,ALERT,211.93,299.97,59.922,1449886503,"274151322000052","219011344069620",0.00,2.00,0,298.77,306.58,0.0,0.0,0.000,589576.6,589576.6,26,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886514,17182.00
12/11/2015 21:15,2,0.000,ALERT,213.29,302.37,59.959,1449886503,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,311871.7,311871.7,10796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886516,17183.00
12/11/2015 21:15,2,0.000,ALERT,213.29,302.68,59.928,1449886503,"201051344001230","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,310378.6,310378.6,10818,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886518,17184.00
12/11/2015 21:15,2,0.000,ALERT,213.96,303.58,59.959,1449886503,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,305140.0,305140.0,10791,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886520,17185.00
12/11/2015 21:15,2,0.000,ALERT,212.83,302.37,59.965,1449886503,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886521,17186.00
12/11/2015 21:15,2,0.000,ALERT,212.16,299.67,59.922,1449886503,"274151322000094","219011344069620",0.00,1.50,0,298.47,305.68,0.0,0.0,0.000,475539.9,475539.9,26,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886523,17187.00
12/11/2015 21:15,2,0.000,ALERT,213.06,303.88,59.954,1449886503,"201051344000579","219011344069620",0.00,2.00,0,302.68,305.98,0.0,0.0,0.000,315922.3,315922.3,6130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886525,17188.00
12/11/2015 21:15,2,0.000,ALERT,213.06,302.68,59.954,1449886503,"201051344000890","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,312598.6,312598.6,10796,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886527,17189.00
12/11/2015 21:15,2,0.000,ALERT,213.29,302.37,59.928,1449886503,"201051344000438","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,314285.5,314285.5,10791,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886529,17190.00
12/11/2015 21:15,2,0.000,ALERT,213.51,302.07,59.959,1449886503,"201051344000417","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,308435.7,308435.7,10797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886531,17191.00
12/11/2015 21:15,2,0.000,ALERT,212.61,300.87,59.954,1449886503,"274151322000083","219011344069620",0.00,2.00,0,299.37,307.18,0.0,0.0,0.000,584102.4,584102.4,26,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886533,17192.00
12/11/2015 21:15,2,0.000,ALERT,213.06,300.27,59.938,1449886503,"274151322000076","219011344069620",0.00,2.50,0,299.07,306.28,0.0,0.0,0.000,620345.3,620345.3,26,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886534,17193.00
12/11/2015 21:15,2,0.000,ALERT,213.29,304.18,59.954,1449886503,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,300068.1,300068.1,6132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886536,17194.00
12/11/2015 21:15,2,0.000,ALERT,212.38,301.47,59.912,1449886503,"274151322000095","219011344069620",0.00,1.50,0,300.27,307.48,0.0,0.0,0.000,613320.0,613320.0,26,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886538,17195.00
12/11/2015 21:15,2,0.000,ALERT,213.06,302.98,59.954,1449886503,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,300440.6,300440.6,6128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886540,17196.00
12/11/2015 21:15,2,0.000,ALERT,213.06,301.77,59.965,1449886503,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,312357.2,312357.2,10795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886542,17197.00
12/11/2015 21:15,2,0.000,ALERT,213.29,303.58,59.949,1449886503,"201051344000458","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,310257.7,310257.7,6131,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886544,17198.00
12/11/2015 21:15,2,0.000,ALERT,213.96,303.28,59.959,1449886503,"201051344000853","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,307176.7,307176.7,6131,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886546,17199.00
12/11/2015 21:15,2,0.000,ALERT,213.74,302.68,59.959,1449886503,"201051344000685","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,313987.6,313987.6,10801,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886547,17200.00
12/11/2015 21:15,2,0.000,ALERT,213.51,302.37,59.975,1449886503,"201051344000917","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,311681.0,311681.0,10812,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886549,17201.00
12/11/2015 21:15,2,0.000,ALERT,213.74,302.98,59.954,1449886503,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,314782.5,314782.5,10816,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886551,17202.00
12/11/2015 21:15,2,0.000,ALERT,213.51,302.07,59.959,1449886503,"201051344000651","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,308799.5,308799.5,10797,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886553,17203.00
12/11/2015 21:15,2,0.000,ALERT,212.16,300.57,59.933,1449886503,"274151322000088","219011344069620",0.00,3.00,0,298.77,305.98,0.0,0.0,0.000,567255.9,567255.9,26,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886554,17204.00
12/11/2015 21:15,2,0.000,ALERT,213.06,299.37,59.959,1449886503,"274151322000068","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,475410.2,475410.2,26,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886556,17205.00
12/11/2015 21:15,2,0.000,ALERT,213.06,302.68,59.954,1449886503,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,305491.7,305491.7,10787,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886558,17206.00
12/11/2015 21:15,2,0.000,ALERT,213.06,303.88,59.959,1449886503,"201051344000594","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,311421.2,311421.2,6131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886560,17207.00
12/11/2015 21:15,2,0.000,ALERT,213.29,302.07,59.975,1449886503,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,311757.3,311757.3,10798,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886562,17208.00
12/11/2015 21:15,2,0.000,ALERT,212.38,301.17,59.970,1449886503,"274151322000054","219011344069620",0.00,3.00,0,299.07,306.88,0.0,0.0,0.000,579344.7,579344.7,26,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886564,17209.00
12/11/2015 21:15,2,0.000,ALERT,213.74,303.28,59.970,1449886503,"201051344000867","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,300546.7,300546.7,6127,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886565,17210.00
12/11/2015 21:15,2,0.000,ALERT,213.06,302.07,59.970,1449886503,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,309838.7,309838.7,10809,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886567,17211.00
12/11/2015 21:15,2,0.000,ALERT,213.29,303.58,60.002,1449886503,"201051344000900","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,313609.4,313609.4,6136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886569,17212.00
12/11/2015 21:15,2,0.000,ALERT,213.51,302.68,59.933,1449886503,"201051344000648","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,307346.0,307346.0,6123,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886571,17213.00
12/11/2015 21:15,2,0.000,ALERT,213.51,303.88,60.012,1449886503,"201051344000569","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,314936.3,314936.3,6127,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886573,17214.00
12/11/2015 21:15,2,0.000,ALERT,213.51,303.88,59.938,1449886503,"201051344000983","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,310265.1,310265.1,6128,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886574,17215.00
12/11/2015 21:15,2,0.000,ALERT,213.51,303.28,59.970,1449886503,"201051344001158","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,305822.1,305822.1,6127,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886576,17216.00
12/11/2015 21:15,2,0.000,ALERT,213.74,303.88,59.975,1449886503,"201051344000576","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,307797.4,307797.4,6130,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449886578,17217.00
12/11/2015 21:15,2,0.000,ALERT,212.61,300.27,59.981,1449886503,"274151322000087","219011344069620",0.00,3.30,0,297.87,305.68,0.0,0.0,0.000,554797.8,554797.8,26,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449886580,17218.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.68,59.970,1449887403,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,308550.3,308550.3,6135,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887405,17219.00
12/11/2015 21:30,2,0.000,ALERT,212.16,299.67,59.975,1449887403,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,582049.1,582049.1,28,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887407,17220.00
12/11/2015 21:30,2,0.000,ALERT,213.74,302.68,60.012,1449887403,"201051344000633","219011344069620",0.00,1.00,0,299.37,304.78,0.0,0.0,0.000,301383.4,301383.4,6136,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887409,17221.00
12/11/2015 21:30,2,0.000,ALERT,213.29,302.68,59.991,1449887403,"201051344000469","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,302317.5,302317.5,6139,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887410,17222.00
12/11/2015 21:30,2,0.000,ALERT,213.29,302.37,59.981,1449887403,"201051344000646","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,307252.7,307252.7,10790,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887412,17223.00
12/11/2015 21:30,2,0.000,ALERT,211.70,299.97,59.965,1449887403,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,589576.6,589576.6,28,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887414,17224.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.68,59.975,1449887403,"201051344000585","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,311871.7,311871.7,10798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887416,17225.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.68,59.970,1449887403,"201051344001230","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,310378.6,310378.6,10820,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887418,17226.00
12/11/2015 21:30,2,0.000,ALERT,213.96,303.28,59.970,1449887403,"201051344000582","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,305140.0,305140.0,10793,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887420,17227.00
12/11/2015 21:30,2,0.000,ALERT,213.06,302.37,59.970,1449887403,"201051344000955","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,313977.7,313977.7,10789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887421,17228.00
12/11/2015 21:30,2,0.000,ALERT,212.16,299.37,59.965,1449887403,"274151322000094","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,475539.9,475539.9,28,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887423,17229.00
12/11/2015 21:30,2,0.000,ALERT,213.29,303.58,59.938,1449887403,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,315922.3,315922.3,6132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887425,17230.00
12/11/2015 21:30,2,0.000,ALERT,213.29,302.68,59.933,1449887403,"201051344000890","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,312598.6,312598.6,10798,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887427,17231.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.07,59.965,1449887403,"201051344000438","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,314285.5,314285.5,10793,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887429,17232.00
12/11/2015 21:30,2,0.000,ALERT,213.74,302.07,59.970,1449887403,"201051344000417","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,308435.7,308435.7,10799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887430,17233.00
12/11/2015 21:30,2,0.000,ALERT,212.38,300.57,59.965,1449887403,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,584102.4,584102.4,28,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887432,17234.00
12/11/2015 21:30,2,0.000,ALERT,213.06,299.67,59.959,1449887403,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,620345.3,620345.3,28,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887434,17235.00
12/11/2015 21:30,2,0.000,ALERT,213.51,303.58,59.938,1449887403,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,300068.1,300068.1,6134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887436,17236.00
12/11/2015 21:30,2,0.000,ALERT,212.38,300.87,59.986,1449887403,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,613320.0,613320.0,28,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887438,17237.00
12/11/2015 21:30,2,0.000,ALERT,213.06,302.68,59.970,1449887403,"201051344000988","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,300440.6,300440.6,6130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887439,17238.00
12/11/2015 21:30,2,0.000,ALERT,213.06,301.47,59.975,1449887403,"201051344001025","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,312357.2,312357.2,10797,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887441,17239.00
12/11/2015 21:30,2,0.000,ALERT,213.06,302.98,59.959,1449887403,"201051344000458","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,310257.7,310257.7,6133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887443,17240.00
12/11/2015 21:30,2,0.000,ALERT,213.74,302.68,59.938,1449887403,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,307176.7,307176.7,6133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887445,17241.00
12/11/2015 21:30,2,0.000,ALERT,213.74,302.37,60.012,1449887403,"201051344000685","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,313987.6,313987.6,10803,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887447,17242.00
12/11/2015 21:30,2,0.000,ALERT,213.51,301.77,59.970,1449887403,"201051344000917","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,311681.0,311681.0,10814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887448,17243.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.37,59.996,1449887403,"201051344001145","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,314782.5,314782.5,10818,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887450,17244.00
12/11/2015 21:30,2,0.000,ALERT,213.51,301.77,59.949,1449887403,"201051344000651","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,308799.5,308799.5,10799,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887452,17245.00
12/11/2015 21:30,2,0.000,ALERT,211.93,299.97,59.965,1449887403,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,567255.9,567255.9,28,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887454,17246.00
