ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 21:30,2,0.000,ALERT,213.06,299.07,59.986,1449887403,"274151322000068","219011344069620",0.00,3.00,0,297.87,301.17,0.0,0.0,0.000,475410.2,475410.2,28,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887456,17247.00
12/11/2015 21:30,2,0.000,ALERT,213.06,302.37,59.975,1449887403,"201051344001135","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,305491.7,305491.7,10789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887458,17248.00
12/11/2015 21:30,2,0.000,ALERT,213.06,303.58,59.970,1449887403,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,311421.2,311421.2,6133,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887460,17249.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.07,59.970,1449887403,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.68,0.0,0.0,0.000,311757.3,311757.3,10800,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887461,17250.00
12/11/2015 21:30,2,0.000,ALERT,212.38,299.97,59.959,1449887403,"274151322000054","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,579344.7,579344.7,28,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887463,17251.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.37,59.991,1449887403,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,300546.7,300546.7,6129,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887465,17252.00
12/11/2015 21:30,2,0.000,ALERT,213.29,302.07,59.970,1449887403,"201051344001093","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,309838.7,309838.7,10811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887467,17253.00
12/11/2015 21:30,2,0.000,ALERT,213.29,302.98,59.965,1449887403,"201051344000900","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,313609.4,313609.4,6138,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887469,17254.00
12/11/2015 21:30,2,0.000,ALERT,213.51,302.37,59.922,1449887403,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,307346.0,307346.0,6125,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887470,17255.00
12/11/2015 21:30,2,0.000,ALERT,213.51,303.58,59.970,1449887403,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,314936.3,314936.3,6129,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887472,17256.00
12/11/2015 21:30,2,0.000,ALERT,213.29,303.28,59.965,1449887403,"201051344000983","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,310265.1,310265.1,6130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887474,17257.00
12/11/2015 21:30,2,0.000,ALERT,213.51,303.28,59.959,1449887403,"201051344001158","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,305822.1,305822.1,6129,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887476,17258.00
12/11/2015 21:30,2,0.000,ALERT,213.96,303.88,59.965,1449887403,"201051344000576","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,307797.4,307797.4,6132,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449887478,17259.00
12/11/2015 21:30,2,0.000,ALERT,212.38,299.07,59.922,1449887403,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,554797.8,554797.8,28,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449887479,17260.00
12/11/2015 21:45,2,0.000,ALERT,213.74,302.98,59.991,1449888304,"201051344000645","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,308550.3,308550.3,6137,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888306,17261.00
12/11/2015 21:45,2,0.000,ALERT,212.61,300.27,59.959,1449888304,"274151322000085","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,582049.1,582049.1,30,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888307,17262.00
12/11/2015 21:45,2,0.000,ALERT,213.96,303.58,59.965,1449888304,"201051344000633","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,301383.4,301383.4,6138,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888309,17263.00
12/11/2015 21:45,2,0.000,ALERT,213.51,303.58,59.975,1449888304,"201051344000469","219011344069620",0.00,0.50,0,299.67,304.78,0.0,0.0,0.000,302317.5,302317.5,6141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888311,17264.00
12/11/2015 21:45,2,0.000,ALERT,212.38,300.87,59.965,1449888304,"201051344000646","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,307252.7,307252.7,10792,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888313,17265.00
12/11/2015 21:45,2,0.000,ALERT,212.16,299.97,59.965,1449888304,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,589576.6,589576.6,30,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888315,17266.00
12/11/2015 21:45,2,0.000,ALERT,212.61,301.17,59.975,1449888304,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,311871.7,311871.7,10800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888316,17267.00
12/11/2015 21:45,2,0.000,ALERT,212.61,301.77,59.949,1449888304,"201051344001230","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,310378.6,310378.6,10822,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888318,17268.00
12/11/2015 21:45,2,0.000,ALERT,213.06,302.07,59.965,1449888304,"201051344000582","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,305140.0,305140.0,10795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888320,17269.00
12/11/2015 21:45,2,0.000,ALERT,212.16,300.87,59.965,1449888304,"201051344000955","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313977.7,313977.7,10791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888322,17270.00
12/11/2015 21:45,2,0.000,ALERT,212.61,299.97,59.965,1449888304,"274151322000094","219011344069620",0.00,1.50,0,297.87,300.87,0.0,0.0,0.000,475539.9,475539.9,30,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888324,17271.00
12/11/2015 21:45,2,0.000,ALERT,213.29,304.48,59.954,1449888304,"201051344000579","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,315922.3,315922.3,6134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888325,17272.00
12/11/2015 21:45,2,0.000,ALERT,212.38,301.47,59.981,1449888304,"201051344000890","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,312598.6,312598.6,10800,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888327,17273.00
12/11/2015 21:45,2,0.000,ALERT,212.83,301.47,59.959,1449888304,"201051344000438","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,314285.5,314285.5,10795,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888329,17274.00
12/11/2015 21:45,2,0.000,ALERT,212.83,300.57,59.954,1449888304,"201051344000417","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,308435.7,308435.7,10801,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888331,17275.00
12/11/2015 21:45,2,0.000,ALERT,212.61,301.17,59.954,1449888304,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.07,0.0,0.0,0.000,584102.4,584102.4,30,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888333,17276.00
12/11/2015 21:45,2,0.000,ALERT,213.06,299.67,59.965,1449888304,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,620345.3,620345.3,30,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888335,17277.00
12/11/2015 21:45,2,0.000,ALERT,213.29,304.48,59.949,1449888304,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,300068.1,300068.1,6136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888337,17278.00
12/11/2015 21:45,2,0.000,ALERT,212.38,300.87,59.965,1449888304,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.37,0.0,0.0,0.000,613320.0,613320.0,30,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888338,17279.00
12/11/2015 21:45,2,0.000,ALERT,213.06,303.58,59.949,1449888304,"201051344000988","219011344069620",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,300440.6,300440.6,6132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888340,17280.00
12/11/2015 21:45,2,0.000,ALERT,212.61,300.57,59.954,1449888304,"201051344001025","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,312357.2,312357.2,10799,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888342,17281.00
12/11/2015 21:45,2,0.000,ALERT,213.29,303.88,59.949,1449888304,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,310257.7,310257.7,6135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888344,17282.00
12/11/2015 21:45,2,0.000,ALERT,213.96,303.58,59.965,1449888304,"201051344000853","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,307176.7,307176.7,6135,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888345,17283.00
12/11/2015 21:45,2,0.000,ALERT,213.06,301.47,59.965,1449888304,"201051344000685","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,313987.6,313987.6,10805,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888347,17284.00
12/11/2015 21:45,2,0.000,ALERT,212.83,300.87,59.959,1449888304,"201051344000917","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,311681.0,311681.0,10816,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888349,17285.00
12/11/2015 21:45,2,0.000,ALERT,212.83,301.17,59.965,1449888304,"201051344001145","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,314782.5,314782.5,10820,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888351,17286.00
12/11/2015 21:45,2,0.000,ALERT,212.83,300.57,59.954,1449888304,"201051344000651","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,308799.5,308799.5,10801,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888353,17287.00
12/11/2015 21:45,2,0.000,ALERT,211.93,299.97,59.996,1449888304,"274151322000088","219011344069620",0.00,2.50,0,298.47,301.47,0.0,0.0,0.000,567255.9,567255.9,30,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888354,17288.00
12/11/2015 21:45,2,0.000,ALERT,213.06,299.67,59.954,1449888304,"274151322000068","219011344069620",0.00,3.00,0,298.17,300.57,0.0,0.0,0.000,475410.2,475410.2,30,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888356,17289.00
12/11/2015 21:45,2,0.000,ALERT,212.16,301.17,59.959,1449888304,"201051344001135","219011344069620",0.00,1.50,0,299.67,304.18,0.0,0.0,0.000,305491.7,305491.7,10791,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888358,17290.00
12/11/2015 21:45,2,0.000,ALERT,212.83,304.18,59.954,1449888304,"201051344000594","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,311421.2,311421.2,6135,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888360,17291.00
12/11/2015 21:45,2,0.000,ALERT,212.61,300.57,59.954,1449888304,"201051344001203","219011344069620",0.00,1.00,0,299.37,305.38,0.0,0.0,0.000,311757.3,311757.3,10802,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888362,17292.00
12/11/2015 21:45,2,0.000,ALERT,212.38,300.57,59.991,1449888304,"274151322000054","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,579344.7,579344.7,30,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888364,17293.00
12/11/2015 21:45,2,0.000,ALERT,213.51,303.28,59.959,1449888304,"201051344000867","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,300546.7,300546.7,6131,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888366,17294.00
12/11/2015 21:45,2,0.000,ALERT,212.61,300.87,59.959,1449888304,"201051344001093","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,309838.7,309838.7,10813,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888368,17295.00
12/11/2015 21:45,2,0.000,ALERT,213.06,303.28,59.981,1449888304,"201051344000900","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,313609.4,313609.4,6140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888369,17296.00
12/11/2015 21:45,2,0.000,ALERT,213.51,302.68,59.949,1449888304,"201051344000648","219011344069620",0.00,0.50,0,300.57,305.38,0.0,0.0,0.000,307346.0,307346.0,6127,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888371,17297.00
12/11/2015 21:45,2,0.000,ALERT,213.29,303.88,59.959,1449888304,"201051344000569","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,314936.3,314936.3,6131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888373,17298.00
12/11/2015 21:45,2,0.000,ALERT,213.29,303.58,59.928,1449888304,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,310265.1,310265.1,6132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888375,17299.00
12/11/2015 21:45,2,0.000,ALERT,213.29,303.28,59.938,1449888304,"201051344001158","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,305822.1,305822.1,6131,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888377,17300.00
12/11/2015 21:45,2,0.000,ALERT,213.96,304.18,59.954,1449888304,"201051344000576","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,307797.4,307797.4,6134,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449888378,17301.00
12/11/2015 21:45,2,0.000,ALERT,212.38,299.37,59.949,1449888304,"274151322000087","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,554797.8,554797.8,30,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449888380,17302.00
12/11/2015 22:00,2,0.000,ALERT,213.96,303.58,59.970,1449889203,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,308550.3,308550.3,6139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889205,17303.00
12/11/2015 22:00,2,0.000,ALERT,212.61,300.57,59.954,1449889203,"274151322000085","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,582049.1,582049.1,32,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889208,17304.00
12/11/2015 22:00,2,0.000,ALERT,213.96,303.58,59.944,1449889203,"201051344000633","219011344069620",0.00,1.00,0,299.67,305.08,0.0,0.0,0.000,301383.4,301383.4,6140,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889210,17305.00
12/11/2015 22:00,2,0.000,ALERT,213.74,303.88,59.970,1449889203,"201051344000469","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,302317.5,302317.5,6143,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889211,17306.00
12/11/2015 22:00,2,0.000,ALERT,212.83,301.47,59.954,1449889203,"201051344000646","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,307252.7,307252.7,10794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889213,17307.00
12/11/2015 22:00,2,0.000,ALERT,212.16,300.27,59.954,1449889203,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,589576.6,589576.6,32,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889215,17308.00
12/11/2015 22:00,2,0.000,ALERT,213.29,301.77,59.938,1449889203,"201051344000585","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,311871.7,311871.7,10802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889217,17309.00
12/11/2015 22:00,2,0.000,ALERT,213.06,301.77,59.965,1449889203,"201051344001230","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,310378.6,310378.6,10824,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889219,17310.00
12/11/2015 22:00,2,0.000,ALERT,213.51,302.37,59.970,1449889203,"201051344000582","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,305140.0,305140.0,10797,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889220,17311.00
12/11/2015 22:00,2,0.000,ALERT,212.61,301.77,59.970,1449889203,"201051344000955","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,313977.7,313977.7,10793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889222,17312.00
12/11/2015 22:00,2,0.000,ALERT,212.38,299.37,59.949,1449889203,"274151322000094","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,475539.9,475539.9,32,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889224,17313.00
12/11/2015 22:00,2,0.000,ALERT,213.51,303.88,59.938,1449889203,"201051344000579","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,315922.3,315922.3,6136,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889226,17314.00
12/11/2015 22:00,2,0.000,ALERT,212.83,302.07,59.965,1449889203,"201051344000890","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,312598.6,312598.6,10802,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889228,17315.00
12/11/2015 22:00,2,0.000,ALERT,213.06,301.47,59.959,1449889203,"201051344000438","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,314285.5,314285.5,10797,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889229,17316.00
12/11/2015 22:00,2,0.000,ALERT,213.06,300.87,59.959,1449889203,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,308435.7,308435.7,10803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889231,17317.00
12/11/2015 22:00,2,0.000,ALERT,212.61,300.57,59.949,1449889203,"274151322000083","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,584102.4,584102.4,32,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889233,17318.00
12/11/2015 22:00,2,0.000,ALERT,213.06,300.57,59.954,1449889203,"274151322000076","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,620345.3,620345.3,32,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889235,17319.00
12/11/2015 22:00,2,0.000,ALERT,213.51,304.78,59.965,1449889203,"201051344000868","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,300068.1,300068.1,6138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889237,17320.00
12/11/2015 22:00,2,0.000,ALERT,212.38,301.17,59.959,1449889203,"274151322000095","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,613320.0,613320.0,32,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889239,17321.00
12/11/2015 22:00,2,0.000,ALERT,213.29,303.28,59.959,1449889203,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,300440.6,300440.6,6134,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889240,17322.00
12/11/2015 22:00,2,0.000,ALERT,212.83,301.17,59.970,1449889203,"201051344001025","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,312357.2,312357.2,10801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889242,17323.00
12/11/2015 22:00,2,0.000,ALERT,213.51,303.58,59.944,1449889203,"201051344000458","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,310257.7,310257.7,6137,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889244,17324.00
12/11/2015 22:00,2,0.000,ALERT,213.96,303.58,59.959,1449889203,"201051344000853","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,307176.7,307176.7,6137,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889246,17325.00
12/11/2015 22:00,2,0.000,ALERT,213.51,301.77,59.944,1449889203,"201051344000685","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,313987.6,313987.6,10807,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889248,17326.00
12/11/2015 22:00,2,0.000,ALERT,213.06,301.17,59.970,1449889203,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,311681.0,311681.0,10818,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889250,17327.00
12/11/2015 22:00,2,0.000,ALERT,213.29,301.77,59.986,1449889203,"201051344001145","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,314782.5,314782.5,10822,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889251,17328.00
12/11/2015 22:00,2,0.000,ALERT,213.06,300.87,59.975,1449889203,"201051344000651","219011344069620",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,308799.5,308799.5,10803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889253,17329.00
12/11/2015 22:00,2,0.000,ALERT,211.93,300.27,59.959,1449889203,"274151322000088","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,567255.9,567255.9,32,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889255,17330.00
12/11/2015 22:00,2,0.000,ALERT,213.29,299.67,59.996,1449889203,"274151322000068","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,475410.2,475410.2,32,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889257,17331.00
12/11/2015 22:00,2,0.000,ALERT,212.83,301.47,59.981,1449889203,"201051344001135","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,305491.7,305491.7,10793,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889259,17332.00
12/11/2015 22:00,2,0.000,ALERT,213.06,303.88,59.970,1449889203,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,311421.2,311421.2,6137,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889260,17333.00
12/11/2015 22:00,2,0.000,ALERT,213.06,301.17,59.970,1449889203,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.48,0.0,0.0,0.000,311757.3,311757.3,10804,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889262,17334.00
12/11/2015 22:00,2,0.000,ALERT,212.38,300.87,59.959,1449889203,"274151322000054","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,579344.7,579344.7,32,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889264,17335.00
12/11/2015 22:00,2,0.000,ALERT,213.74,302.68,59.938,1449889203,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,300546.7,300546.7,6133,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889266,17336.00
12/11/2015 22:00,2,0.000,ALERT,212.83,301.17,59.938,1449889203,"201051344001093","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,309838.7,309838.7,10815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889267,17337.00
12/11/2015 22:00,2,0.000,ALERT,213.29,303.28,59.965,1449889203,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,313609.4,313609.4,6142,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889269,17338.00
12/11/2015 22:00,2,0.000,ALERT,213.74,302.68,59.965,1449889203,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,307346.0,307346.0,6129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889271,17339.00
12/11/2015 22:00,2,0.000,ALERT,213.51,303.88,59.949,1449889203,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314936.3,314936.3,6133,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889273,17340.00
12/11/2015 22:00,2,0.000,ALERT,213.51,303.58,59.970,1449889203,"201051344000983","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,310265.1,310265.1,6134,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889275,17341.00
12/11/2015 22:00,2,0.000,ALERT,213.74,303.58,59.965,1449889203,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,305822.1,305822.1,6133,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889276,17342.00
12/11/2015 22:00,2,0.000,ALERT,213.96,303.88,59.965,1449889203,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,307797.4,307797.4,6136,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449889278,17343.00
12/11/2015 22:00,2,0.000,ALERT,212.61,299.07,59.965,1449889203,"274151322000087","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,554797.8,554797.8,32,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449889280,17344.00
12/11/2015 22:15,2,0.000,ALERT,213.96,303.58,59.944,1449890103,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,308550.3,308550.3,6141,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890105,17345.00
12/11/2015 22:15,2,0.000,ALERT,212.83,299.97,59.938,1449890103,"274151322000085","219011344069620",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,582049.1,582049.1,34,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890107,17346.00
12/11/2015 22:15,2,0.000,ALERT,214.19,303.58,59.944,1449890103,"201051344000633","219011344069620",0.00,1.00,0,299.97,304.78,0.0,0.0,0.000,301383.4,301383.4,6142,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890109,17347.00
12/11/2015 22:15,2,0.000,ALERT,213.74,303.88,59.944,1449890103,"201051344000469","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,302317.5,302317.5,6145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890111,17348.00
12/11/2015 22:15,2,0.000,ALERT,212.38,300.57,59.944,1449890103,"201051344000646","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,307252.7,307252.7,10796,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890113,17349.00
12/11/2015 22:15,2,0.000,ALERT,212.38,300.57,59.944,1449890103,"274151322000052","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,589576.6,589576.6,34,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890114,17350.00
12/11/2015 22:15,2,0.000,ALERT,212.83,301.17,59.944,1449890103,"201051344000585","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,311871.7,311871.7,10804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890116,17351.00
12/11/2015 22:15,2,0.000,ALERT,212.61,301.17,59.944,1449890103,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,310378.6,310378.6,10826,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890118,17352.00
12/11/2015 22:15,2,0.000,ALERT,213.29,302.07,59.949,1449890103,"201051344000582","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,305140.0,305140.0,10799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890120,17353.00
12/11/2015 22:15,2,0.000,ALERT,212.38,300.87,59.949,1449890103,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,313977.7,313977.7,10795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890122,17354.00
12/11/2015 22:15,2,0.000,ALERT,212.61,299.67,59.922,1449890103,"274151322000094","219011344069620",0.00,1.00,0,297.87,301.17,0.0,0.0,0.000,475539.9,475539.9,34,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890123,17355.00
12/11/2015 22:15,2,0.000,ALERT,213.51,304.78,59.975,1449890103,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,315922.3,315922.3,6138,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890125,17356.00
12/11/2015 22:15,2,0.000,ALERT,212.61,301.17,59.949,1449890103,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,312598.6,312598.6,10804,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890127,17357.00
12/11/2015 22:15,2,0.000,ALERT,212.83,301.17,59.949,1449890103,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,314285.5,314285.5,10799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890129,17358.00
12/11/2015 22:15,2,0.000,ALERT,213.06,300.57,59.944,1449890103,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,308435.7,308435.7,10805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890131,17359.00
12/11/2015 22:15,2,0.000,ALERT,212.83,300.57,59.949,1449890103,"274151322000083","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,584102.4,584102.4,34,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890132,17360.00
12/11/2015 22:15,2,0.000,ALERT,213.29,300.87,59.922,1449890103,"274151322000076","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,620345.3,620345.3,34,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890134,17361.00
12/11/2015 22:15,2,0.000,ALERT,213.74,304.78,59.959,1449890103,"201051344000868","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,300068.1,300068.1,6140,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890136,17362.00
12/11/2015 22:15,2,0.000,ALERT,212.61,301.47,59.933,1449890103,"274151322000095","219011344069620",0.00,1.50,0,299.67,302.98,0.0,0.0,0.000,613320.0,613320.0,34,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890138,17363.00
12/11/2015 22:15,2,0.000,ALERT,213.29,303.88,59.949,1449890103,"201051344000988","219011344069620",0.00,1.50,0,299.07,305.08,0.0,0.0,0.000,300440.6,300440.6,6136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890140,17364.00
12/11/2015 22:15,2,0.000,ALERT,212.61,300.27,59.949,1449890103,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,312357.2,312357.2,10803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890142,17365.00
12/11/2015 22:15,2,0.000,ALERT,213.29,303.88,59.954,1449890103,"201051344000458","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,310257.7,310257.7,6139,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890144,17366.00
12/11/2015 22:15,2,0.000,ALERT,214.19,303.88,59.949,1449890103,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,307176.7,307176.7,6139,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890145,17367.00
12/11/2015 22:15,2,0.000,ALERT,213.29,300.87,59.954,1449890103,"201051344000685","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,313987.6,313987.6,10809,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890147,17368.00
12/11/2015 22:15,2,0.000,ALERT,212.83,300.27,59.954,1449890103,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,311681.0,311681.0,10820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890149,17369.00
12/11/2015 22:15,2,0.000,ALERT,213.06,301.17,59.938,1449890103,"201051344001145","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,314782.5,314782.5,10824,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890151,17370.00
12/11/2015 22:15,2,0.000,ALERT,212.83,300.27,59.944,1449890103,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308799.5,308799.5,10805,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890153,17371.00
12/11/2015 22:15,2,0.000,ALERT,212.38,299.97,59.954,1449890103,"274151322000088","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,567255.9,567255.9,34,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890154,17372.00
12/11/2015 22:15,2,0.000,ALERT,213.29,299.97,59.917,1449890103,"274151322000068","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,475410.2,475410.2,34,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890156,17373.00
12/11/2015 22:15,2,0.000,ALERT,212.38,300.87,59.944,1449890103,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,305491.7,305491.7,10795,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890158,17374.00
12/11/2015 22:15,2,0.000,ALERT,213.29,304.18,59.944,1449890103,"201051344000594","219011344069620",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,311421.2,311421.2,6139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890160,17375.00
12/11/2015 22:15,2,0.000,ALERT,212.83,300.57,59.975,1449890103,"201051344001203","219011344069620",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,311757.3,311757.3,10806,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890162,17376.00
12/11/2015 22:15,2,0.000,ALERT,212.61,300.87,59.907,1449890103,"274151322000054","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,579344.7,579344.7,34,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890163,17377.00
12/11/2015 22:15,2,0.000,ALERT,213.74,303.58,59.981,1449890103,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,300546.7,300546.7,6135,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890165,17378.00
12/11/2015 22:15,2,0.000,ALERT,212.83,300.87,59.922,1449890103,"201051344001093","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,309838.7,309838.7,10817,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890167,17379.00
12/11/2015 22:15,2,0.000,ALERT,213.29,303.88,59.938,1449890103,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,313609.4,313609.4,6144,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890169,17380.00
12/11/2015 22:15,2,0.000,ALERT,213.74,302.98,59.938,1449890103,"201051344000648","219011344069620",0.00,0.00,0,300.87,305.38,0.0,0.0,0.000,307346.0,307346.0,6131,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890171,17381.00
12/11/2015 22:15,2,0.000,ALERT,213.74,304.48,59.938,1449890103,"201051344000569","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,314936.3,314936.3,6135,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890172,17382.00
12/11/2015 22:15,2,0.000,ALERT,213.51,303.88,59.912,1449890103,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,310265.1,310265.1,6136,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890174,17383.00
12/11/2015 22:15,2,0.000,ALERT,213.74,303.58,59.928,1449890103,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,305822.1,305822.1,6135,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890176,17384.00
12/11/2015 22:15,2,0.000,ALERT,213.96,304.18,59.907,1449890103,"201051344000576","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,307797.4,307797.4,6138,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449890178,17385.00
12/11/2015 22:15,2,0.000,ALERT,212.61,299.67,59.928,1449890103,"274151322000087","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,554797.8,554797.8,34,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449890180,17386.00
12/11/2015 22:30,2,0.000,ALERT,213.29,302.98,59.965,1449891003,"201051344000645","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,308550.3,308550.3,6143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891005,17387.00
12/11/2015 22:30,2,0.000,ALERT,212.16,299.67,59.965,1449891003,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,582049.1,582049.1,36,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891007,17388.00
12/11/2015 22:30,2,0.000,ALERT,213.74,302.68,59.965,1449891003,"201051344000633","219011344069620",0.00,1.00,0,300.27,305.98,0.0,0.0,0.000,301383.4,301383.4,6144,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891009,17389.00
12/11/2015 22:30,2,0.000,ALERT,213.06,302.98,59.944,1449891003,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,302317.5,302317.5,6147,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891010,17390.00
12/11/2015 22:30,2,0.000,ALERT,212.16,300.57,59.912,1449891003,"201051344000646","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,307252.7,307252.7,10798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891012,17391.00
12/11/2015 22:30,2,0.000,ALERT,211.70,299.37,59.954,1449891003,"274151322000052","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,589576.6,589576.6,36,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891014,17392.00
