ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 22:30,2,0.000,ALERT,212.61,300.87,59.975,1449891003,"201051344000585","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,311871.7,311871.7,10806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891016,17393.00
12/11/2015 22:30,2,0.000,ALERT,212.16,300.87,60.012,1449891003,"201051344001230","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,310378.6,310378.6,10828,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891017,17394.00
12/11/2015 22:30,2,0.000,ALERT,212.83,301.47,60.007,1449891003,"201051344000582","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,305140.0,305140.0,10801,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891019,17395.00
12/11/2015 22:30,2,0.000,ALERT,211.93,300.27,60.002,1449891003,"201051344000955","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,313977.7,313977.7,10797,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891021,17396.00
12/11/2015 22:30,2,0.000,ALERT,212.16,299.07,59.996,1449891003,"274151322000094","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,475539.9,475539.9,36,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891023,17397.00
12/11/2015 22:30,2,0.000,ALERT,213.06,303.58,59.970,1449891003,"201051344000579","219011344069620",0.00,2.00,0,302.68,307.18,0.0,0.0,0.000,315922.3,315922.3,6140,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891025,17398.00
12/11/2015 22:30,2,0.000,ALERT,212.16,300.87,59.970,1449891003,"201051344000890","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,312598.6,312598.6,10806,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891026,17399.00
12/11/2015 22:30,2,0.000,ALERT,212.38,300.27,60.007,1449891003,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,314285.5,314285.5,10801,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891028,17400.00
12/11/2015 22:30,2,0.000,ALERT,212.61,299.97,59.970,1449891003,"201051344000417","219011344069620",0.00,1.50,0,298.47,302.68,0.0,0.0,0.000,308435.7,308435.7,10807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891030,17401.00
12/11/2015 22:30,2,0.000,ALERT,212.16,300.27,59.965,1449891003,"274151322000083","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,584102.4,584102.4,36,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891032,17402.00
12/11/2015 22:30,2,0.000,ALERT,212.61,299.97,59.970,1449891003,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,620345.3,620345.3,36,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891034,17403.00
12/11/2015 22:30,2,0.000,ALERT,213.06,303.88,60.002,1449891003,"201051344000868","219011344069620",0.00,1.50,0,302.68,307.18,0.0,0.0,0.000,300068.1,300068.1,6142,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891036,17404.00
12/11/2015 22:30,2,0.000,ALERT,212.16,301.17,59.965,1449891003,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.58,0.0,0.0,0.000,613320.0,613320.0,36,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891037,17405.00
12/11/2015 22:30,2,0.000,ALERT,212.83,302.98,59.975,1449891003,"201051344000988","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,300440.6,300440.6,6138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891039,17406.00
12/11/2015 22:30,2,0.000,ALERT,212.16,299.67,59.954,1449891003,"201051344001025","219011344069620",0.00,0.50,0,298.77,303.88,0.0,0.0,0.000,312357.2,312357.2,10805,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891041,17407.00
12/11/2015 22:30,2,0.000,ALERT,212.83,303.28,59.970,1449891003,"201051344000458","219011344069620",0.00,3.00,0,302.07,307.18,0.0,0.0,0.000,310257.7,310257.7,6141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891043,17408.00
12/11/2015 22:30,2,0.000,ALERT,213.29,302.68,59.975,1449891003,"201051344000853","219011344069620",0.00,1.00,0,301.77,306.58,0.0,0.0,0.000,307176.7,307176.7,6141,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891044,17409.00
12/11/2015 22:30,2,0.000,ALERT,212.61,300.27,59.970,1449891003,"201051344000685","219011344069620",0.00,1.50,0,298.77,303.28,0.0,0.0,0.000,313987.6,313987.6,10811,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891046,17410.00
12/11/2015 22:30,2,0.000,ALERT,212.38,299.67,59.965,1449891003,"201051344000917","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,311681.0,311681.0,10822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891048,17411.00
12/11/2015 22:30,2,0.000,ALERT,212.61,300.57,60.007,1449891003,"201051344001145","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,314782.5,314782.5,10826,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891050,17412.00
12/11/2015 22:30,2,0.000,ALERT,212.38,299.67,60.007,1449891003,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,308799.5,308799.5,10807,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891052,17413.00
12/11/2015 22:30,2,0.000,ALERT,210.80,297.87,59.928,1449891003,"274151322000088","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,567255.9,567255.9,36,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891054,17414.00
12/11/2015 22:30,2,0.000,ALERT,212.61,299.07,59.975,1449891003,"274151322000068","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,475410.2,475410.2,36,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891055,17415.00
12/11/2015 22:30,2,0.000,ALERT,211.70,299.97,59.981,1449891003,"201051344001135","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,305491.7,305491.7,10797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891057,17416.00
12/11/2015 22:30,2,0.000,ALERT,212.38,302.98,59.981,1449891003,"201051344000594","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,311421.2,311421.2,6141,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891059,17417.00
12/11/2015 22:30,2,0.000,ALERT,211.93,299.97,59.996,1449891003,"201051344001203","219011344069620",0.00,1.00,0,298.77,304.78,0.0,0.0,0.000,311757.3,311757.3,10808,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891061,17418.00
12/11/2015 22:30,2,0.000,ALERT,211.70,300.27,59.986,1449891003,"274151322000054","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,579344.7,579344.7,36,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891063,17419.00
12/11/2015 22:30,2,0.000,ALERT,213.06,302.07,60.002,1449891003,"201051344000867","219011344069620",0.00,2.00,0,300.87,306.58,0.0,0.0,0.000,300546.7,300546.7,6137,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891064,17420.00
12/11/2015 22:30,2,0.000,ALERT,211.70,299.97,59.965,1449891003,"201051344001093","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,309838.7,309838.7,10819,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891066,17421.00
12/11/2015 22:30,2,0.000,ALERT,212.61,302.37,60.002,1449891003,"201051344000900","219011344069620",0.00,1.50,0,300.87,305.98,0.0,0.0,0.000,313609.4,313609.4,6146,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891068,17422.00
12/11/2015 22:30,2,0.000,ALERT,212.83,301.47,59.996,1449891003,"201051344000648","219011344069620",0.00,0.50,0,300.87,306.28,0.0,0.0,0.000,307346.0,307346.0,6133,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891070,17423.00
12/11/2015 22:30,2,0.000,ALERT,212.83,302.98,60.007,1449891003,"201051344000569","219011344069620",0.00,1.50,0,302.07,307.18,0.0,0.0,0.000,314936.3,314936.3,6137,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891072,17424.00
12/11/2015 22:30,2,0.000,ALERT,212.61,302.37,60.002,1449891003,"201051344000983","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,310265.1,310265.1,6138,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891073,17425.00
12/11/2015 22:30,2,0.000,ALERT,212.83,302.07,60.007,1449891003,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,305822.1,305822.1,6137,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891075,17426.00
12/11/2015 22:30,2,0.000,ALERT,213.29,302.98,59.959,1449891003,"201051344000576","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,307797.4,307797.4,6140,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891077,17427.00
12/11/2015 22:30,2,0.000,ALERT,211.70,298.17,59.981,1449891003,"274151322000087","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,554797.8,554797.8,36,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891079,17428.00
12/11/2015 22:45,2,0.000,ALERT,213.29,302.37,59.991,1449891903,"201051344000645","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,308550.3,308550.3,6145,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891905,17429.00
12/11/2015 22:45,2,0.000,ALERT,211.93,299.37,60.018,1449891903,"274151322000085","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,582049.1,582049.1,38,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891906,17430.00
12/11/2015 22:45,2,0.000,ALERT,213.29,302.07,60.002,1449891903,"201051344000633","219011344069620",0.00,1.00,0,299.07,303.88,0.0,0.0,0.000,301383.4,301383.4,6146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891908,17431.00
12/11/2015 22:45,2,0.000,ALERT,212.83,302.37,59.986,1449891903,"201051344000469","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,302317.5,302317.5,6149,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891910,17432.00
12/11/2015 22:45,2,0.000,ALERT,211.93,300.27,59.970,1449891903,"201051344000646","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,307252.7,307252.7,10800,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891912,17433.00
12/11/2015 22:45,2,0.000,ALERT,211.48,299.67,59.959,1449891903,"274151322000052","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,589576.6,589576.6,38,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891914,17434.00
12/11/2015 22:45,2,0.000,ALERT,212.16,300.57,59.986,1449891903,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,311871.7,311871.7,10808,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891916,17435.00
12/11/2015 22:45,2,0.000,ALERT,211.93,300.87,59.975,1449891903,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10830,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891917,17436.00
12/11/2015 22:45,2,0.000,ALERT,212.38,301.47,59.981,1449891903,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,305140.0,305140.0,10803,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891919,17437.00
12/11/2015 22:45,2,0.000,ALERT,211.70,300.27,59.933,1449891903,"201051344000955","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,313977.7,313977.7,10799,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891921,17438.00
12/11/2015 22:45,2,0.000,ALERT,211.70,298.77,59.965,1449891903,"274151322000094","219011344069620",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,475539.9,475539.9,38,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891923,17439.00
12/11/2015 22:45,2,0.000,ALERT,212.61,303.28,59.975,1449891903,"201051344000579","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,315922.3,315922.3,6142,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891924,17440.00
12/11/2015 22:45,2,0.000,ALERT,211.70,300.87,59.975,1449891903,"201051344000890","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,312598.6,312598.6,10808,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891926,17441.00
12/11/2015 22:45,2,0.000,ALERT,212.16,300.57,59.986,1449891903,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,314285.5,314285.5,10803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891928,17442.00
12/11/2015 22:45,2,0.000,ALERT,212.16,299.67,60.018,1449891903,"201051344000417","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,308435.7,308435.7,10809,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891930,17443.00
12/11/2015 22:45,2,0.000,ALERT,211.93,299.97,59.970,1449891903,"274151322000083","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,584102.4,584102.4,38,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891932,17444.00
12/11/2015 22:45,2,0.000,ALERT,212.61,299.67,59.959,1449891903,"274151322000076","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,620345.3,620345.3,38,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891933,17445.00
12/11/2015 22:45,2,0.000,ALERT,212.61,303.28,59.975,1449891903,"201051344000868","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,300068.1,300068.1,6144,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891935,17446.00
12/11/2015 22:45,2,0.000,ALERT,211.93,300.87,59.949,1449891903,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,613320.0,613320.0,38,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891937,17447.00
12/11/2015 22:45,2,0.000,ALERT,212.38,302.37,59.991,1449891903,"201051344000988","219011344069620",0.00,1.50,0,298.47,304.48,0.0,0.0,0.000,300440.6,300440.6,6140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891939,17448.00
12/11/2015 22:45,2,0.000,ALERT,211.70,299.67,59.970,1449891903,"201051344001025","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,312357.2,312357.2,10807,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891941,17449.00
12/11/2015 22:45,2,0.000,ALERT,212.61,302.68,59.965,1449891903,"201051344000458","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,310257.7,310257.7,6143,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891943,17450.00
12/11/2015 22:45,2,0.000,ALERT,213.29,302.37,59.996,1449891903,"201051344000853","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,307176.7,307176.7,6143,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891945,17451.00
12/11/2015 22:45,2,0.000,ALERT,212.38,300.27,59.965,1449891903,"201051344000685","219011344069620",0.00,1.50,0,298.17,301.77,0.0,0.0,0.000,313987.6,313987.6,10813,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891946,17452.00
12/11/2015 22:45,2,0.000,ALERT,212.16,299.97,59.922,1449891903,"201051344000917","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,311681.0,311681.0,10824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891948,17453.00
12/11/2015 22:45,2,0.000,ALERT,212.16,300.57,59.970,1449891903,"201051344001145","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,314782.5,314782.5,10828,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891950,17454.00
12/11/2015 22:45,2,0.000,ALERT,212.16,299.67,59.970,1449891903,"201051344000651","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,308799.5,308799.5,10809,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891952,17455.00
12/11/2015 22:45,2,0.000,ALERT,211.48,299.37,59.970,1449891903,"274151322000088","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,567255.9,567255.9,38,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891953,17456.00
12/11/2015 22:45,2,0.000,ALERT,212.38,298.47,59.965,1449891903,"274151322000068","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,475410.2,475410.2,38,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891955,17457.00
12/11/2015 22:45,2,0.000,ALERT,211.70,300.27,59.959,1449891903,"201051344001135","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,305491.7,305491.7,10799,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891957,17458.00
12/11/2015 22:45,2,0.000,ALERT,212.38,302.98,59.975,1449891903,"201051344000594","219011344069620",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,311421.2,311421.2,6143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891959,17459.00
12/11/2015 22:45,2,0.000,ALERT,212.16,300.27,59.970,1449891903,"201051344001203","219011344069620",0.00,1.00,0,297.87,303.28,0.0,0.0,0.000,311757.3,311757.3,10810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891961,17460.00
12/11/2015 22:45,2,0.000,ALERT,211.93,299.67,59.981,1449891903,"274151322000054","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,579344.7,579344.7,38,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891962,17461.00
12/11/2015 22:45,2,0.000,ALERT,212.83,301.77,59.959,1449891903,"201051344000867","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,300546.7,300546.7,6139,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891964,17462.00
12/11/2015 22:45,2,0.000,ALERT,211.93,300.27,59.975,1449891903,"201051344001093","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,309838.7,309838.7,10821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891966,17463.00
12/11/2015 22:45,2,0.000,ALERT,212.61,302.37,59.970,1449891903,"201051344000900","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,313609.4,313609.4,6148,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891968,17464.00
12/11/2015 22:45,2,0.000,ALERT,212.83,301.77,59.975,1449891903,"201051344000648","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,307346.0,307346.0,6135,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891970,17465.00
12/11/2015 22:45,2,0.000,ALERT,212.83,303.28,59.975,1449891903,"201051344000569","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,314936.3,314936.3,6139,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891972,17466.00
12/11/2015 22:45,2,0.000,ALERT,212.83,302.98,59.975,1449891903,"201051344000983","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,310265.1,310265.1,6140,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891973,17467.00
12/11/2015 22:45,2,0.000,ALERT,212.61,302.68,59.970,1449891903,"201051344001158","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,305822.1,305822.1,6139,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449891975,17468.00
12/11/2015 22:45,2,0.000,ALERT,213.06,302.98,59.996,1449891903,"201051344000576","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,307797.4,307797.4,6142,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891977,17469.00
12/11/2015 22:45,2,0.000,ALERT,211.93,298.47,60.007,1449891903,"274151322000087","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,554797.8,554797.8,38,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449891979,17470.00
12/11/2015 23:00,2,0.000,ALERT,213.74,303.28,59.975,1449892803,"201051344000645","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,308550.3,308550.3,6147,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892805,17471.00
12/11/2015 23:00,2,0.000,ALERT,212.61,300.27,59.970,1449892803,"274151322000085","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,582049.1,582049.1,40,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892807,17472.00
12/11/2015 23:00,2,0.000,ALERT,213.96,302.98,59.970,1449892803,"201051344000633","219011344069620",0.00,1.00,0,298.77,304.18,0.0,0.0,0.000,301383.4,301383.4,6148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892809,17473.00
12/11/2015 23:00,2,0.000,ALERT,213.29,302.98,60.007,1449892803,"201051344000469","219011344069620",0.00,1.00,0,299.37,304.48,0.0,0.0,0.000,302317.5,302317.5,6151,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892811,17474.00
12/11/2015 23:00,2,0.000,ALERT,212.38,301.17,59.975,1449892803,"201051344000646","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,307252.7,307252.7,10802,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892813,17475.00
12/11/2015 23:00,2,0.000,ALERT,212.16,300.27,59.965,1449892803,"274151322000052","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,589576.6,589576.6,40,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892814,17476.00
12/11/2015 23:00,2,0.000,ALERT,212.83,301.47,59.975,1449892803,"201051344000585","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,311871.7,311871.7,10810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892816,17477.00
12/11/2015 23:00,2,0.000,ALERT,212.61,301.47,59.970,1449892803,"201051344001230","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,310378.6,310378.6,10832,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892818,17478.00
12/11/2015 23:00,2,0.000,ALERT,213.06,301.77,59.970,1449892803,"201051344000582","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,305140.0,305140.0,10805,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892820,17479.00
12/11/2015 23:00,2,0.000,ALERT,212.16,301.17,60.018,1449892803,"201051344000955","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,313977.7,313977.7,10801,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892822,17480.00
12/11/2015 23:00,2,0.000,ALERT,212.38,299.67,59.949,1449892803,"274151322000094","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,475539.9,475539.9,40,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892823,17481.00
12/11/2015 23:00,2,0.000,ALERT,213.29,303.88,60.028,1449892803,"201051344000579","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,315922.3,315922.3,6144,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892825,17482.00
12/11/2015 23:00,2,0.000,ALERT,212.38,301.17,59.986,1449892803,"201051344000890","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,312598.6,312598.6,10810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892827,17483.00
12/11/2015 23:00,2,0.000,ALERT,212.61,300.87,59.975,1449892803,"201051344000438","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,314285.5,314285.5,10805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892829,17484.00
12/11/2015 23:00,2,0.000,ALERT,212.83,300.27,59.975,1449892803,"201051344000417","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,308435.7,308435.7,10811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892831,17485.00
12/11/2015 23:00,2,0.000,ALERT,209.90,298.17,59.991,1449892803,"274151322000083","219011344069620",0.00,2.00,0,286.74,302.37,0.0,0.0,0.000,584102.4,584102.4,40,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892833,17486.00
12/11/2015 23:00,2,0.000,ALERT,211.93,298.77,60.023,1449892803,"274151322000076","219011344069620",0.00,2.00,0,286.44,302.37,0.0,0.0,0.000,620345.3,620345.3,40,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892834,17487.00
12/11/2015 23:00,2,0.000,ALERT,211.93,302.07,59.991,1449892803,"201051344000868","219011344069620",0.00,1.50,0,289.75,305.68,0.0,0.0,0.000,300068.1,300068.1,6146,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892836,17488.00
12/11/2015 23:00,2,0.000,ALERT,211.25,299.67,59.933,1449892803,"274151322000095","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,613320.0,613320.0,40,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892838,17489.00
12/11/2015 23:00,2,0.000,ALERT,211.93,301.47,59.991,1449892803,"201051344000988","219011344069620",0.00,2.00,0,287.05,304.18,0.0,0.0,0.000,300440.6,300440.6,6142,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892840,17490.00
12/11/2015 23:00,2,0.000,ALERT,211.25,298.47,59.975,1449892803,"201051344001025","219011344069620",0.00,1.00,0,287.05,302.68,0.0,0.0,0.000,312357.2,312357.2,10809,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892842,17491.00
12/11/2015 23:00,2,0.000,ALERT,211.93,301.47,59.981,1449892803,"201051344000458","219011344069620",0.00,3.00,0,289.45,305.38,0.0,0.0,0.000,310257.7,310257.7,6145,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892844,17492.00
12/11/2015 23:00,2,0.000,ALERT,212.61,301.17,59.965,1449892803,"201051344000853","219011344069620",0.00,1.50,0,289.15,304.78,0.0,0.0,0.000,307176.7,307176.7,6145,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892846,17493.00
12/11/2015 23:00,2,0.000,ALERT,211.70,299.37,59.991,1449892803,"201051344000685","219011344069620",0.00,1.50,0,287.35,302.37,0.0,0.0,0.000,313987.6,313987.6,10815,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892848,17494.00
12/11/2015 23:00,2,0.000,ALERT,211.70,299.07,59.996,1449892803,"201051344000917","219011344069620",0.00,3.00,0,286.14,301.77,0.0,0.0,0.000,311681.0,311681.0,10826,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892849,17495.00
12/11/2015 23:00,2,0.000,ALERT,211.70,299.37,59.933,1449892803,"201051344001145","219011344069620",0.00,1.50,0,287.95,302.98,0.0,0.0,0.000,314782.5,314782.5,10830,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892851,17496.00
12/11/2015 23:00,2,0.000,ALERT,211.48,298.47,59.975,1449892803,"201051344000651","219011344069620",0.00,0.50,0,287.05,302.07,0.0,0.0,0.000,308799.5,308799.5,10811,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892853,17497.00
12/11/2015 23:00,2,0.000,ALERT,211.03,298.47,59.975,1449892803,"274151322000088","219011344069620",0.00,2.50,0,286.14,301.77,0.0,0.0,0.000,567255.9,567255.9,40,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892855,17498.00
12/11/2015 23:00,2,0.000,ALERT,211.93,297.87,59.970,1449892803,"274151322000068","219011344069620",0.00,3.00,0,285.84,301.17,0.0,0.0,0.000,475410.2,475410.2,40,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892856,17499.00
12/11/2015 23:00,2,0.000,ALERT,211.03,299.37,59.922,1449892803,"201051344001135","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,305491.7,305491.7,10801,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892858,17500.00
12/11/2015 23:00,2,0.000,ALERT,211.93,302.07,59.959,1449892803,"201051344000594","219011344069620",0.00,1.50,0,289.15,305.08,0.0,0.0,0.000,311421.2,311421.2,6145,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892860,17501.00
12/11/2015 23:00,2,0.000,ALERT,211.48,299.07,59.981,1449892803,"201051344001203","219011344069620",0.00,1.50,0,287.35,303.88,0.0,0.0,0.000,311757.3,311757.3,10812,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892862,17502.00
12/11/2015 23:00,2,0.000,ALERT,211.25,298.77,59.959,1449892803,"274151322000054","219011344069620",0.00,3.00,0,286.74,302.37,0.0,0.0,0.000,579344.7,579344.7,40,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892864,17503.00
12/11/2015 23:00,2,0.000,ALERT,212.38,300.87,59.959,1449892803,"201051344000867","219011344069620",0.00,2.50,0,288.85,305.08,0.0,0.0,0.000,300546.7,300546.7,6141,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892865,17504.00
12/11/2015 23:00,2,0.000,ALERT,211.25,299.07,59.970,1449892803,"201051344001093","219011344069620",0.00,3.00,0,287.35,302.07,0.0,0.0,0.000,309838.7,309838.7,10823,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892867,17505.00
12/11/2015 23:00,2,0.000,ALERT,211.93,301.47,59.981,1449892803,"201051344000900","219011344069620",0.00,1.50,0,288.85,304.48,0.0,0.0,0.000,313609.4,313609.4,6150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892869,17506.00
12/11/2015 23:00,2,0.000,ALERT,212.16,300.57,59.981,1449892803,"201051344000648","219011344069620",0.00,0.50,0,288.55,304.78,0.0,0.0,0.000,307346.0,307346.0,6137,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449892871,17507.00
12/11/2015 23:00,2,0.000,ALERT,212.16,302.07,59.959,1449892803,"201051344000569","219011344069620",0.00,1.50,0,290.05,305.68,0.0,0.0,0.000,314936.3,314936.3,6141,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892873,17508.00
12/11/2015 23:00,2,0.000,ALERT,211.93,301.47,60.007,1449892803,"201051344000983","219011344069620",0.00,2.00,0,289.45,305.08,0.0,0.0,0.000,310265.1,310265.1,6142,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892875,17509.00
12/11/2015 23:00,2,0.000,ALERT,212.16,301.17,59.959,1449892803,"201051344001158","219011344069620",0.00,1.00,0,288.85,304.18,0.0,0.0,0.000,305822.1,305822.1,6141,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892877,17510.00
12/11/2015 23:00,2,0.000,ALERT,212.38,301.77,59.944,1449892803,"201051344000576","219011344069620",0.00,1.50,0,289.45,304.78,0.0,0.0,0.000,307797.4,307797.4,6144,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892878,17511.00
12/11/2015 23:00,2,0.000,ALERT,211.25,298.47,59.975,1449892803,"274151322000087","219011344069620",0.00,3.00,0,285.54,301.17,0.0,0.0,0.000,554797.8,554797.8,40,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449892880,17512.00
12/11/2015 23:15,2,0.000,ALERT,213.96,303.58,59.917,1449893703,"201051344000645","219011344069620",0.00,2.00,0,289.45,305.08,0.0,0.0,0.000,308550.3,308550.3,6149,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893705,17513.00
12/11/2015 23:15,2,0.000,ALERT,212.61,300.87,59.949,1449893703,"274151322000085","219011344069620",0.00,2.00,0,286.74,302.98,0.0,0.0,0.000,582049.1,582049.1,42,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893707,17514.00
12/11/2015 23:15,2,0.000,ALERT,213.96,303.28,59.933,1449893703,"201051344000633","219011344069620",0.00,1.50,0,287.65,304.78,0.0,0.0,0.000,301383.4,301383.4,6150,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893708,17515.00
12/11/2015 23:15,2,0.000,ALERT,213.51,303.58,59.954,1449893703,"201051344000469","219011344069620",0.00,1.00,0,288.55,304.78,0.0,0.0,0.000,302317.5,302317.5,6153,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893710,17516.00
12/11/2015 23:15,2,0.000,ALERT,212.38,301.17,59.949,1449893703,"201051344000646","219011344069620",0.00,1.50,0,287.05,302.37,0.0,0.0,0.000,307252.7,307252.7,10804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893712,17517.00
12/11/2015 23:15,2,0.000,ALERT,212.38,300.27,59.949,1449893703,"274151322000052","219011344069620",0.00,2.00,0,286.14,302.98,0.0,0.0,0.000,589576.6,589576.6,42,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893714,17518.00
12/11/2015 23:15,2,0.000,ALERT,212.83,301.47,59.949,1449893703,"201051344000585","219011344069620",0.00,2.00,0,287.05,302.68,0.0,0.0,0.000,311871.7,311871.7,10812,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893716,17519.00
12/11/2015 23:15,2,0.000,ALERT,212.61,301.77,59.922,1449893703,"201051344001230","219011344069620",0.00,1.50,0,287.65,302.98,0.0,0.0,0.000,310378.6,310378.6,10834,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893717,17520.00
12/11/2015 23:15,2,0.000,ALERT,213.06,302.07,59.959,1449893703,"201051344000582","219011344069620",0.00,0.50,0,288.25,303.28,0.0,0.0,0.000,305140.0,305140.0,10807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893719,17521.00
12/11/2015 23:15,2,0.000,ALERT,212.16,301.17,59.954,1449893703,"201051344000955","219011344069620",0.00,1.50,0,287.35,302.37,0.0,0.0,0.000,313977.7,313977.7,10803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893721,17522.00
12/11/2015 23:15,2,0.000,ALERT,212.61,299.97,59.986,1449893703,"274151322000094","219011344069620",0.00,1.50,0,286.14,302.37,0.0,0.0,0.000,475539.9,475539.9,42,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893723,17523.00
12/11/2015 23:15,2,0.000,ALERT,213.29,303.88,59.965,1449893703,"201051344000579","219011344069620",0.00,1.50,0,290.05,305.98,0.0,0.0,0.000,315922.3,315922.3,6146,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893725,17524.00
12/11/2015 23:15,2,0.000,ALERT,212.38,301.77,59.959,1449893703,"201051344000890","219011344069620",0.00,2.00,0,287.95,303.58,0.0,0.0,0.000,312598.6,312598.6,10812,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893726,17525.00
12/11/2015 23:15,2,0.000,ALERT,212.61,301.17,59.917,1449893703,"201051344000438","219011344069620",0.00,1.00,0,287.65,302.98,0.0,0.0,0.000,314285.5,314285.5,10807,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893728,17526.00
12/11/2015 23:15,2,0.000,ALERT,212.83,300.57,59.970,1449893703,"201051344000417","219011344069620",0.00,1.50,0,284.34,301.77,0.0,0.0,0.000,308435.7,308435.7,10813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893730,17527.00
12/11/2015 23:15,2,0.000,ALERT,212.61,300.87,59.959,1449893703,"274151322000083","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,584102.4,584102.4,42,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893732,17528.00
12/11/2015 23:15,2,0.000,ALERT,213.06,300.57,59.959,1449893703,"274151322000076","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,620345.3,620345.3,42,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893734,17529.00
12/11/2015 23:15,2,0.000,ALERT,213.29,304.18,59.965,1449893703,"201051344000868","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,300068.1,300068.1,6148,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893736,17530.00
12/11/2015 23:15,2,0.000,ALERT,212.38,301.47,59.944,1449893703,"274151322000095","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,613320.0,613320.0,42,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893738,17531.00
12/11/2015 23:15,2,0.000,ALERT,213.06,303.28,59.991,1449893703,"201051344000988","219011344069620",0.00,2.00,0,296.96,304.78,0.0,0.0,0.000,300440.6,300440.6,6144,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893739,17532.00
12/11/2015 23:15,2,0.000,ALERT,212.38,300.57,59.959,1449893703,"201051344001025","219011344069620",0.00,1.00,0,296.96,303.28,0.0,0.0,0.000,312357.2,312357.2,10811,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893741,17533.00
12/11/2015 23:15,2,0.000,ALERT,213.06,303.58,59.959,1449893703,"201051344000458","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,310257.7,310257.7,6147,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893743,17534.00
12/11/2015 23:15,2,0.000,ALERT,213.96,303.28,59.959,1449893703,"201051344000853","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,307176.7,307176.7,6147,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893745,17535.00
12/11/2015 23:15,2,0.000,ALERT,212.83,301.17,59.959,1449893703,"201051344000685","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,313987.6,313987.6,10817,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893747,17536.00
12/11/2015 23:15,2,0.000,ALERT,212.61,300.57,59.970,1449893703,"201051344000917","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,311681.0,311681.0,10828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893748,17537.00
12/11/2015 23:15,2,0.000,ALERT,212.83,301.47,59.965,1449893703,"201051344001145","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,314782.5,314782.5,10832,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893750,17538.00
