ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
12/11/2015 23:15,2,0.000,ALERT,212.61,300.57,59.954,1449893703,"201051344000651","219011344069620",0.00,0.00,0,296.66,302.07,0.0,0.0,0.000,308799.5,308799.5,10813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893752,17539.00
12/11/2015 23:15,2,0.000,ALERT,211.93,299.97,59.949,1449893703,"274151322000088","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,567255.9,567255.9,42,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893754,17540.00
12/11/2015 23:15,2,0.000,ALERT,213.29,299.67,59.949,1449893703,"274151322000068","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,475410.2,475410.2,42,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893756,17541.00
12/11/2015 23:15,2,0.000,ALERT,212.16,301.17,59.954,1449893703,"201051344001135","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,305491.7,305491.7,10803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893758,17542.00
12/11/2015 23:15,2,0.000,ALERT,213.06,303.88,59.949,1449893703,"201051344000594","219011344069620",0.00,1.50,0,299.07,305.38,0.0,0.0,0.000,311421.2,311421.2,6147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893760,17543.00
12/11/2015 23:15,2,0.000,ALERT,212.61,300.87,59.986,1449893703,"201051344001203","219011344069620",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,311757.3,311757.3,10814,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893761,17544.00
12/11/2015 23:15,2,0.000,ALERT,212.38,301.47,59.954,1449893703,"274151322000054","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,579344.7,579344.7,42,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893763,17545.00
12/11/2015 23:15,2,0.000,ALERT,213.51,302.98,59.954,1449893703,"201051344000867","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,300546.7,300546.7,6143,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893765,17546.00
12/11/2015 23:15,2,0.000,ALERT,212.38,300.87,59.954,1449893703,"201051344001093","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,309838.7,309838.7,10825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893767,17547.00
12/11/2015 23:15,2,0.000,ALERT,213.06,303.28,59.949,1449893703,"201051344000900","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,313609.4,313609.4,6152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893769,17548.00
12/11/2015 23:15,2,0.000,ALERT,213.51,302.98,59.986,1449893703,"201051344000648","219011344069620",0.00,0.50,0,298.77,305.08,0.0,0.0,0.000,307346.0,307346.0,6139,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893770,17549.00
12/11/2015 23:15,2,0.000,ALERT,213.29,303.88,59.954,1449893703,"201051344000569","219011344069620",0.00,1.50,0,300.27,305.98,0.0,0.0,0.000,314936.3,314936.3,6143,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893772,17550.00
12/11/2015 23:15,2,0.000,ALERT,213.06,303.58,59.949,1449893703,"201051344000983","219011344069620",0.00,2.00,0,299.67,305.38,0.0,0.0,0.000,310265.1,310265.1,6144,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449893774,17551.00
12/11/2015 23:15,2,0.000,ALERT,213.29,303.28,59.959,1449893703,"201051344001158","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,305822.1,305822.1,6143,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893776,17552.00
12/11/2015 23:15,2,0.000,ALERT,213.74,303.88,59.954,1449893703,"201051344000576","219011344069620",0.00,1.50,0,299.37,305.38,0.0,0.0,0.000,307797.4,307797.4,6146,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893778,17553.00
12/11/2015 23:15,2,0.000,ALERT,212.38,299.37,59.986,1449893703,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.77,0.0,0.0,0.000,554797.8,554797.8,42,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449893779,17554.00
12/11/2015 23:30,2,0.000,ALERT,213.96,303.58,59.986,1449894603,"201051344000645","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,308550.3,308550.3,6151,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894605,17555.00
12/11/2015 23:30,2,0.000,ALERT,212.83,301.17,59.949,1449894603,"274151322000085","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,582049.1,582049.1,44,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894607,17556.00
12/11/2015 23:30,2,0.000,ALERT,214.19,303.28,59.981,1449894603,"201051344000633","219011344069620",0.00,1.00,0,299.67,304.78,0.0,0.0,0.000,301383.4,301383.4,6152,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894608,17557.00
12/11/2015 23:30,2,0.000,ALERT,213.51,303.58,60.018,1449894603,"201051344000469","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,302317.5,302317.5,6155,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894610,17558.00
12/11/2015 23:30,2,0.000,ALERT,212.83,302.37,59.981,1449894603,"201051344000646","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,307252.7,307252.7,10806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894612,17559.00
12/11/2015 23:30,2,0.000,ALERT,212.38,300.57,59.965,1449894603,"274151322000052","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,589576.6,589576.6,44,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894614,17560.00
12/11/2015 23:30,2,0.000,ALERT,213.51,302.98,59.949,1449894603,"201051344000585","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,311871.7,311871.7,10814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894616,17561.00
12/11/2015 23:30,2,0.000,ALERT,213.29,302.68,59.944,1449894603,"201051344001230","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,310378.6,310378.6,10836,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894618,17562.00
12/11/2015 23:30,2,0.000,ALERT,213.51,303.58,59.991,1449894603,"201051344000582","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,305140.0,305140.0,10809,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894620,17563.00
12/11/2015 23:30,2,0.000,ALERT,212.83,302.37,59.981,1449894603,"201051344000955","219011344069620",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,313977.7,313977.7,10805,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894621,17564.00
12/11/2015 23:30,2,0.000,ALERT,212.61,300.27,59.981,1449894603,"274151322000094","219011344069620",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,475539.9,475539.9,44,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894623,17565.00
12/11/2015 23:30,2,0.000,ALERT,213.51,304.18,59.981,1449894603,"201051344000579","219011344069620",0.00,1.50,0,302.37,305.98,0.0,0.0,0.000,315922.3,315922.3,6148,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894625,17566.00
12/11/2015 23:30,2,0.000,ALERT,213.06,302.68,59.981,1449894603,"201051344000890","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,312598.6,312598.6,10814,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894627,17567.00
12/11/2015 23:30,2,0.000,ALERT,213.29,302.07,59.986,1449894603,"201051344000438","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,314285.5,314285.5,10809,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894628,17568.00
12/11/2015 23:30,2,0.000,ALERT,213.51,302.07,59.970,1449894603,"201051344000417","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,308435.7,308435.7,10815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894630,17569.00
12/11/2015 23:30,2,0.000,ALERT,212.83,300.87,59.938,1449894603,"274151322000083","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,584102.4,584102.4,44,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894632,17570.00
12/11/2015 23:30,2,0.000,ALERT,213.29,300.87,59.975,1449894603,"274151322000076","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,620345.3,620345.3,44,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894634,17571.00
12/11/2015 23:30,2,0.000,ALERT,213.74,304.78,59.986,1449894603,"201051344000868","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,300068.1,300068.1,6150,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894636,17572.00
12/11/2015 23:30,2,0.000,ALERT,212.83,301.77,59.965,1449894603,"274151322000095","219011344069620",0.00,1.00,0,299.97,303.28,0.0,0.0,0.000,613320.0,613320.0,44,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894638,17573.00
12/11/2015 23:30,2,0.000,ALERT,213.51,303.88,59.981,1449894603,"201051344000988","219011344069620",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,300440.6,300440.6,6146,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894639,17574.00
12/11/2015 23:30,2,0.000,ALERT,213.06,301.47,59.991,1449894603,"201051344001025","219011344069620",0.00,0.50,0,298.77,304.18,0.0,0.0,0.000,312357.2,312357.2,10813,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894641,17575.00
12/11/2015 23:30,2,0.000,ALERT,213.51,303.88,59.975,1449894603,"201051344000458","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,310257.7,310257.7,6149,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894643,17576.00
12/11/2015 23:30,2,0.000,ALERT,214.19,303.88,59.986,1449894603,"201051344000853","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,307176.7,307176.7,6149,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894645,17577.00
12/11/2015 23:30,2,0.000,ALERT,213.74,302.68,59.996,1449894603,"201051344000685","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,313987.6,313987.6,10819,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894647,17578.00
12/11/2015 23:30,2,0.000,ALERT,213.29,301.77,59.975,1449894603,"201051344000917","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,311681.0,311681.0,10830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894648,17579.00
12/11/2015 23:30,2,0.000,ALERT,213.74,302.37,59.991,1449894603,"201051344001145","219011344069620",0.00,1.50,0,299.37,304.18,0.0,0.0,0.000,314782.5,314782.5,10834,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894650,17580.00
12/11/2015 23:30,2,0.000,ALERT,213.74,301.77,59.981,1449894603,"201051344000651","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,308799.5,308799.5,10815,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894652,17581.00
12/11/2015 23:30,2,0.000,ALERT,212.38,300.57,59.970,1449894603,"274151322000088","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,567255.9,567255.9,44,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894654,17582.00
12/11/2015 23:30,2,0.000,ALERT,213.51,300.27,59.970,1449894603,"274151322000068","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,475410.2,475410.2,44,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894655,17583.00
12/11/2015 23:30,2,0.000,ALERT,213.06,302.37,59.965,1449894603,"201051344001135","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,305491.7,305491.7,10805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449894657,17584.00
12/11/2015 23:30,2,0.000,ALERT,213.51,304.48,60.023,1449894603,"201051344000594","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,311421.2,311421.2,6149,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894659,17585.00
12/11/2015 23:30,2,0.000,ALERT,213.29,301.77,59.981,1449894603,"201051344001203","219011344069620",0.00,1.00,0,299.07,305.38,0.0,0.0,0.000,311757.3,311757.3,10816,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894661,17586.00
12/11/2015 23:30,2,0.000,ALERT,212.61,301.47,59.975,1449894603,"274151322000054","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,579344.7,579344.7,44,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894663,17587.00
12/11/2015 23:30,2,0.000,ALERT,213.96,303.58,59.975,1449894603,"201051344000867","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,300546.7,300546.7,6145,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894665,17588.00
12/11/2015 23:30,2,0.000,ALERT,213.29,302.07,59.975,1449894603,"201051344001093","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,309838.7,309838.7,10827,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894666,17589.00
12/11/2015 23:30,2,0.000,ALERT,213.74,303.88,59.981,1449894603,"201051344000900","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,313609.4,313609.4,6154,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894668,17590.00
12/11/2015 23:30,2,0.000,ALERT,213.96,303.28,59.981,1449894603,"201051344000648","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,307346.0,307346.0,6141,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894670,17591.00
12/11/2015 23:30,2,0.000,ALERT,213.96,304.78,59.975,1449894603,"201051344000569","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,314936.3,314936.3,6145,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894672,17592.00
12/11/2015 23:30,2,0.000,ALERT,213.74,304.18,59.975,1449894603,"201051344000983","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,310265.1,310265.1,6146,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894674,17593.00
12/11/2015 23:30,2,0.000,ALERT,213.74,303.88,59.986,1449894603,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.38,0.0,0.0,0.000,305822.1,305822.1,6145,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894675,17594.00
12/11/2015 23:30,2,0.000,ALERT,214.19,304.78,59.970,1449894603,"201051344000576","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,307797.4,307797.4,6148,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894677,17595.00
12/11/2015 23:30,2,0.000,ALERT,212.83,300.27,59.965,1449894603,"274151322000087","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,554797.8,554797.8,44,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449894679,17596.00
12/11/2015 23:45,2,0.000,ALERT,213.96,304.18,59.975,1449895503,"201051344000645","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,308550.3,308550.3,6153,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895505,17597.00
12/11/2015 23:45,2,0.000,ALERT,212.83,300.57,59.965,1449895503,"274151322000085","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,582049.1,582049.1,46,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895507,17598.00
12/11/2015 23:45,2,0.000,ALERT,213.96,303.88,59.970,1449895503,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,301383.4,301383.4,6154,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895509,17599.00
12/11/2015 23:45,2,0.000,ALERT,213.51,303.88,59.975,1449895503,"201051344000469","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,302317.5,302317.5,6157,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895511,17600.00
12/11/2015 23:45,2,0.000,ALERT,212.38,301.47,59.975,1449895503,"201051344000646","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,307252.7,307252.7,10808,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895512,17601.00
12/11/2015 23:45,2,0.000,ALERT,212.38,301.47,59.970,1449895503,"274151322000052","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,589576.6,589576.6,46,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895514,17602.00
12/11/2015 23:45,2,0.000,ALERT,213.06,302.07,59.970,1449895503,"201051344000585","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,311871.7,311871.7,10816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895516,17603.00
12/11/2015 23:45,2,0.000,ALERT,212.83,302.07,59.970,1449895503,"201051344001230","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,310378.6,310378.6,10838,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895518,17604.00
12/11/2015 23:45,2,0.000,ALERT,213.29,302.68,59.970,1449895503,"201051344000582","219011344069620",0.00,1.00,0,301.47,304.78,0.0,0.0,0.000,305140.0,305140.0,10811,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895520,17605.00
12/11/2015 23:45,2,0.000,ALERT,212.38,301.77,59.975,1449895503,"201051344000955","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,313977.7,313977.7,10807,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895521,17606.00
12/11/2015 23:45,2,0.000,ALERT,212.83,300.27,59.965,1449895503,"274151322000094","219011344069620",0.00,1.00,0,299.07,304.78,0.0,0.0,0.000,475539.9,475539.9,46,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895523,17607.00
12/11/2015 23:45,2,0.000,ALERT,213.51,304.48,59.981,1449895503,"201051344000579","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,315922.3,315922.3,6150,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895525,17608.00
12/11/2015 23:45,2,0.000,ALERT,212.83,302.37,59.965,1449895503,"201051344000890","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,312598.6,312598.6,10816,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895527,17609.00
12/11/2015 23:45,2,0.000,ALERT,212.83,301.77,59.970,1449895503,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,314285.5,314285.5,10811,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895529,17610.00
12/11/2015 23:45,2,0.000,ALERT,213.06,301.17,59.965,1449895503,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,308435.7,308435.7,10817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895530,17611.00
12/11/2015 23:45,2,0.000,ALERT,213.06,301.47,59.965,1449895503,"274151322000083","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,584102.4,584102.4,46,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895532,17612.00
12/11/2015 23:45,2,0.000,ALERT,213.51,301.17,59.986,1449895503,"274151322000076","219011344069620",0.00,2.00,0,299.37,305.38,0.0,0.0,0.000,620345.3,620345.3,46,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895534,17613.00
12/11/2015 23:45,2,0.000,ALERT,213.74,305.08,59.954,1449895503,"201051344000868","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,300068.1,300068.1,6152,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895536,17614.00
12/11/2015 23:45,2,0.000,ALERT,212.83,302.68,59.965,1449895503,"274151322000095","219011344069620",0.00,1.00,0,300.57,306.58,0.0,0.0,0.000,613320.0,613320.0,46,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895538,17615.00
12/11/2015 23:45,2,0.000,ALERT,213.51,304.48,59.970,1449895503,"201051344000988","219011344069620",0.00,1.50,0,299.67,305.68,0.0,0.0,0.000,300440.6,300440.6,6148,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895540,17616.00
12/11/2015 23:45,2,0.000,ALERT,212.83,301.17,59.981,1449895503,"201051344001025","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,312357.2,312357.2,10815,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895542,17617.00
12/11/2015 23:45,2,0.000,ALERT,213.51,304.48,59.986,1449895503,"201051344000458","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,310257.7,310257.7,6151,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895543,17618.00
12/11/2015 23:45,2,0.000,ALERT,214.19,304.18,60.018,1449895503,"201051344000853","219011344069620",0.00,1.50,0,302.07,305.98,0.0,0.0,0.000,307176.7,307176.7,6151,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895545,17619.00
12/11/2015 23:45,2,0.000,ALERT,213.51,301.77,60.012,1449895503,"201051344000685","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,313987.6,313987.6,10821,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895547,17620.00
12/11/2015 23:45,2,0.000,ALERT,213.06,301.17,59.970,1449895503,"201051344000917","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,311681.0,311681.0,10832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895549,17621.00
12/11/2015 23:45,2,0.000,ALERT,213.29,302.07,59.965,1449895503,"201051344001145","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,314782.5,314782.5,10836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895551,17622.00
12/11/2015 23:45,2,0.000,ALERT,213.29,301.17,59.928,1449895503,"201051344000651","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,308799.5,308799.5,10817,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895552,17623.00
12/11/2015 23:45,2,0.000,ALERT,212.38,301.17,59.986,1449895503,"274151322000088","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,567255.9,567255.9,46,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895554,17624.00
12/11/2015 23:45,2,0.000,ALERT,213.51,300.57,59.981,1449895503,"274151322000068","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,475410.2,475410.2,46,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895556,17625.00
12/11/2015 23:45,2,0.000,ALERT,212.83,302.07,60.012,1449895503,"201051344001135","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,305491.7,305491.7,10807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895558,17626.00
12/11/2015 23:45,2,0.000,ALERT,213.29,304.78,59.991,1449895503,"201051344000594","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,311421.2,311421.2,6151,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895559,17627.00
12/11/2015 23:45,2,0.000,ALERT,213.29,301.77,59.975,1449895503,"201051344001203","219011344069620",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,311757.3,311757.3,10818,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895561,17628.00
12/11/2015 23:45,2,0.000,ALERT,212.83,301.17,59.944,1449895503,"274151322000054","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,579344.7,579344.7,46,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895563,17629.00
12/11/2015 23:45,2,0.000,ALERT,213.96,303.88,59.975,1449895503,"201051344000867","219011344069620",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,300546.7,300546.7,6147,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895565,17630.00
12/11/2015 23:45,2,0.000,ALERT,213.29,302.07,59.981,1449895503,"201051344001093","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,309838.7,309838.7,10829,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895567,17631.00
12/11/2015 23:45,2,0.000,ALERT,213.51,304.48,59.975,1449895503,"201051344000900","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,313609.4,313609.4,6156,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895569,17632.00
12/11/2015 23:45,2,0.000,ALERT,213.96,303.88,59.975,1449895503,"201051344000648","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,307346.0,307346.0,6143,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895570,17633.00
12/11/2015 23:45,2,0.000,ALERT,213.74,305.08,59.959,1449895503,"201051344000569","219011344069620",0.00,1.50,0,303.28,306.88,0.0,0.0,0.000,314936.3,314936.3,6147,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895572,17634.00
12/11/2015 23:45,2,0.000,ALERT,213.74,304.48,59.981,1449895503,"201051344000983","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,310265.1,310265.1,6148,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1449895574,17635.00
12/11/2015 23:45,2,0.000,ALERT,213.74,304.18,59.986,1449895503,"201051344001158","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,305822.1,305822.1,6147,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895576,17636.00
12/11/2015 23:45,2,0.000,ALERT,214.19,305.08,59.981,1449895503,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,307797.4,307797.4,6150,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895578,17637.00
12/11/2015 23:45,2,0.000,ALERT,212.61,299.97,59.975,1449895503,"274151322000087","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,554797.8,554797.8,46,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1449895580,17638.00
